Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,3.55,3.5,31.5,72.97,0.0
2016,1,1,8,0,349.0,31.0,3.6,4.0,63.0,155.71,108.81
2016,1,1,8,15,444.5,39.5,3.65,4.5,102.5,207.61,161.19
2016,1,1,8,30,540.0,48.0,3.7,5.0,142.0,264.6,212.59
2016,1,1,8,45,598.0,54.0,3.75,5.5,182.5,308.25,252.47
2016,1,1,9,0,656.0,60.0,3.8,6.0,223.0,353.32,292.57
2016,1,1,9,15,694.5,64.0,3.8,6.5,261.0,388.43,323.5
2016,1,1,9,30,733.0,68.0,3.8,7.0,299.0,421.48,351.85
2016,1,1,9,45,609.5,91.5,3.8,7.5,297.5,400.69,335.22
2016,1,1,10,0,486.0,115.0,3.8,8.0,296.0,369.75,309.58
2016,1,1,10,15,652.5,97.0,3.75,8.0,359.5,440.45,368.27
2016,1,1,10,30,819.0,79.0,3.7,8.0,423.0,508.76,423.63
2016,1,1,10,45,830.0,80.5,3.65,8.5,444.0,518.4,429.99
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,525.42,434.25
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,527.39,434.94
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,526.57,433.22
2016,1,1,11,45,858.5,84.5,3.3,9.5,501.0,519.9,425.89
2016,1,1,12,0,861.0,85.0,3.2,10.0,508.0,510.49,416.2
2016,1,1,12,15,861.0,85.0,3.1,10.0,507.5,496.66,403.57
2016,1,1,12,30,861.0,85.0,3.0,10.0,507.0,480.24,388.58
2016,1,1,12,45,696.5,117.5,2.9,10.0,455.0,420.72,339.68
2016,1,1,13,0,532.0,150.0,2.8,10.0,403.0,364.96,294.1
2016,1,1,13,15,688.5,114.5,2.65,10.0,431.5,376.66,300.05
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,378.51,296.12
2016,1,1,13,45,833.5,77.5,2.45,10.0,437.5,345.65,265.87
2016,1,1,14,0,822.0,76.0,2.4,10.0,415.0,311.58,234.3
2016,1,1,14,15,802.5,73.5,2.35,10.0,386.0,273.48,199.37
2016,1,1,14,30,783.0,71.0,2.3,10.0,357.0,235.2,164.31
2016,1,1,14,45,757.0,68.0,2.25,10.0,322.5,195.34,128.82
2016,1,1,15,0,731.0,65.0,2.2,10.0,288.0,156.33,95.68
2016,1,1,15,15,690.5,60.5,2.15,9.5,249.5,115.68,65.02
2016,1,1,15,30,650.0,56.0,2.1,9.0,211.0,74.61,39.11
2016,1,1,15,45,588.0,50.5,2.05,9.0,170.0,38.28,29.01
2016,1,1,16,0,526.0,45.0,2.0,9.0,129.0,33.32,24.2
2016,1,1,16,15,424.0,36.0,2.05,8.5,90.5,27.49,18.39
2016,1,1,16,30,322.0,27.0,2.1,8.0,52.0,21.43,10.02
2016,1,1,16,45,161.0,13.5,2.15,8.0,26.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,28.5,16.0,3.7,5.5,19.0,26.23,0.0
2016,1,2,8,0,57.0,32.0,3.8,6.0,38.0,57.07,37.87
2016,1,2,8,15,83.5,49.0,3.8,6.5,61.5,86.38,65.94
2016,1,2,8,30,110.0,66.0,3.8,7.0,85.0,116.54,92.92
2016,1,2,8,45,125.5,83.0,3.85,7.5,110.5,143.29,116.84
2016,1,2,9,0,141.0,100.0,3.9,8.0,136.0,170.31,140.61
2016,1,2,9,15,151.0,115.5,3.85,8.0,159.0,193.29,160.81
2016,1,2,9,30,161.0,131.0,3.8,8.0,182.0,216.16,180.56
2016,1,2,9,45,174.5,143.5,3.8,8.5,204.0,237.09,198.05
2016,1,2,10,0,188.0,156.0,3.8,9.0,226.0,257.87,215.12
2016,1,2,10,15,245.5,162.0,3.85,9.5,260.5,298.04,248.26
2016,1,2,10,30,303.0,168.0,3.9,10.0,295.0,333.76,277.26
2016,1,2,10,45,314.0,175.5,4.0,10.5,313.0,346.8,287.18
2016,1,2,11,0,325.0,183.0,4.1,11.0,331.0,358.82,296.2
2016,1,2,11,15,256.5,198.0,4.2,11.0,317.5,336.45,277.2
2016,1,2,11,30,188.0,213.0,4.3,11.0,304.0,310.34,255.18
2016,1,2,11,45,150.5,216.5,4.4,11.5,289.5,291.74,239.11
2016,1,2,12,0,113.0,220.0,4.5,12.0,275.0,273.36,223.27
2016,1,2,12,15,68.5,205.0,4.55,12.0,238.5,232.45,189.46
2016,1,2,12,30,24.0,190.0,4.6,12.0,202.0,194.4,157.96
2016,1,2,12,45,19.5,183.5,4.65,12.5,193.0,185.16,150.1
2016,1,2,13,0,15.0,177.0,4.7,13.0,184.0,176.12,142.4
2016,1,2,13,15,47.5,186.0,4.7,13.0,208.0,195.73,158.4
2016,1,2,13,30,80.0,195.0,4.7,13.0,232.0,213.0,172.08
2016,1,2,13,45,42.0,170.0,4.7,13.0,189.5,173.98,140.29
2016,1,2,14,0,4.0,145.0,4.7,13.0,147.0,138.91,111.98
2016,1,2,14,15,2.0,129.0,4.6,13.0,130.0,122.98,98.84
2016,1,2,14,30,0.0,113.0,4.5,13.0,113.0,107.3,85.82
2016,1,2,14,45,0.0,102.0,4.4,13.0,102.0,96.71,76.97
2016,1,2,15,0,0.0,91.0,4.3,13.0,91.0,86.16,68.06
2016,1,2,15,15,0.0,78.5,4.05,12.5,78.5,74.32,58.07
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,62.54,47.99
2016,1,2,15,45,0.0,53.5,3.55,12.0,53.5,50.83,39.83
2016,1,2,16,0,0.0,41.0,3.3,12.0,41.0,39.3,29.16
2016,1,2,16,15,0.0,28.5,3.35,11.5,28.5,27.52,18.2
2016,1,2,16,30,0.0,16.0,3.4,11.0,16.0,15.44,5.83
2016,1,2,16,45,0.0,8.0,3.45,10.5,8.0,7.86,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,8.5,10.0,9.64,0.0
2016,1,3,8,0,0.0,20.0,4.1,9.0,20.0,19.3,9.34
2016,1,3,8,15,0.0,32.5,4.0,9.0,32.5,31.44,20.82
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,44.1,32.16
2016,1,3,8,45,0.0,57.5,3.8,9.5,57.5,56.63,43.22
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,69.09,54.07
2016,1,3,9,15,0.0,82.5,3.6,10.0,82.5,81.49,64.83
2016,1,3,9,30,0.0,95.0,3.5,10.0,95.0,93.84,75.43
2016,1,3,9,45,0.0,105.5,3.4,10.5,105.5,104.07,83.94
2016,1,3,10,0,0.0,116.0,3.3,11.0,116.0,114.28,92.33
2016,1,3,10,15,36.5,147.0,3.35,11.0,162.5,167.7,137.51
2016,1,3,10,30,73.0,178.0,3.4,11.0,209.0,218.39,179.74
2016,1,3,10,45,97.5,190.0,3.5,11.5,233.5,242.53,199.23
2016,1,3,11,0,122.0,202.0,3.6,12.0,258.0,270.06,221.32
2016,1,3,11,15,135.5,208.5,3.8,12.0,273.0,281.71,230.68
2016,1,3,11,30,149.0,215.0,4.0,12.0,288.0,292.77,239.56
2016,1,3,11,45,103.5,212.5,4.2,12.0,263.5,261.82,213.87
2016,1,3,12,0,58.0,210.0,4.4,12.0,239.0,234.53,191.18
2016,1,3,12,15,135.5,214.0,4.4,12.0,281.5,275.12,224.65
2016,1,3,12,30,213.0,218.0,4.4,12.0,324.0,310.57,253.14
2016,1,3,12,45,349.0,190.5,4.4,12.5,360.0,338.93,274.8
2016,1,3,13,0,485.0,163.0,4.4,13.0,396.0,360.1,289.5
2016,1,3,13,15,413.0,171.5,4.05,13.0,365.5,325.23,259.96
2016,1,3,13,30,341.0,180.0,3.7,13.0,335.0,293.14,233.23
2016,1,3,13,45,170.5,160.0,3.35,13.5,237.5,206.82,164.23
2016,1,3,14,0,0.0,140.0,3.0,14.0,140.0,133.19,106.64
2016,1,3,14,15,64.5,148.0,2.65,13.5,172.0,154.84,123.1
2016,1,3,14,30,129.0,156.0,2.3,13.0,204.0,170.14,133.33
2016,1,3,14,45,119.5,142.5,2.0,13.0,183.5,149.51,115.99
2016,1,3,15,0,110.0,129.0,1.7,13.0,163.0,129.49,99.44
2016,1,3,15,15,101.0,112.5,1.55,12.5,141.0,107.85,82.02
2016,1,3,15,30,92.0,96.0,1.4,12.0,119.0,87.02,65.76
2016,1,3,15,45,74.5,79.0,1.3,12.0,95.5,66.62,53.85
2016,1,3,16,0,57.0,62.0,1.2,12.0,72.0,52.24,40.62
2016,1,3,16,15,32.0,45.0,1.3,11.5,50.5,40.39,29.42
2016,1,3,16,30,7.0,28.0,1.4,11.0,29.0,26.35,14.45
2016,1,3,16,45,3.5,14.0,1.5,11.0,14.5,13.76,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,8.5,15.5,5.05,11.5,16.5,17.99,0.0
2016,1,4,8,0,17.0,31.0,5.1,12.0,33.0,39.35,24.17
2016,1,4,8,15,35.0,47.5,5.15,12.0,53.5,63.82,46.77
2016,1,4,8,30,53.0,64.0,5.2,12.0,74.0,88.72,68.68
2016,1,4,8,45,63.0,81.0,5.3,12.5,95.0,111.7,88.81
2016,1,4,9,0,73.0,98.0,5.4,13.0,116.0,134.84,108.8
2016,1,4,9,15,78.0,114.0,5.5,13.0,136.0,154.69,125.98
2016,1,4,9,30,83.0,130.0,5.6,13.0,156.0,174.44,142.82
2016,1,4,9,45,84.5,143.5,5.7,13.5,172.5,189.52,155.25
2016,1,4,10,0,86.0,157.0,5.8,14.0,189.0,204.37,167.27
2016,1,4,10,15,264.5,151.0,5.9,14.0,260.5,296.42,244.54
2016,1,4,10,30,443.0,145.0,6.0,14.0,332.0,386.95,319.32
2016,1,4,10,45,330.5,172.0,6.15,14.5,315.5,352.63,289.74
2016,1,4,11,0,218.0,199.0,6.3,15.0,299.0,317.05,259.18
2016,1,4,11,15,277.5,197.0,6.4,15.0,328.5,347.23,283.91
2016,1,4,11,30,337.0,195.0,6.5,15.0,358.0,372.38,304.25
2016,1,4,11,45,413.5,182.0,6.6,15.0,385.0,396.23,323.44
2016,1,4,12,0,490.0,169.0,6.7,15.0,412.0,414.36,337.72
2016,1,4,12,15,370.5,192.0,6.75,15.0,376.0,368.42,299.45
2016,1,4,12,30,251.0,215.0,6.8,15.0,340.0,327.16,265.15
2016,1,4,12,45,224.5,214.5,6.9,15.0,324.5,306.71,248.1
2016,1,4,13,0,198.0,214.0,7.0,15.0,309.0,288.13,232.53
2016,1,4,13,15,198.5,207.0,7.0,15.0,300.0,274.81,221.09
2016,1,4,13,30,199.0,200.0,7.0,15.0,291.0,260.99,209.1
2016,1,4,13,45,99.5,107.5,7.0,15.0,153.0,135.45,106.58
2016,1,4,14,0,0.0,15.0,7.0,15.0,15.0,14.47,6.66
2016,1,4,14,15,0.0,39.0,6.75,14.5,39.0,37.66,26.46
2016,1,4,14,30,0.0,63.0,6.5,14.0,63.0,60.89,46.33
2016,1,4,14,45,0.0,56.5,6.3,14.0,56.5,54.59,41.02
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,48.3,35.68
2016,1,4,15,15,0.0,43.5,5.95,13.5,43.5,42.01,30.36
2016,1,4,15,30,0.0,37.0,5.8,13.0,37.0,35.72,24.97
2016,1,4,15,45,0.0,30.0,5.7,13.0,30.0,28.95,19.04
2016,1,4,16,0,0.0,23.0,5.6,13.0,23.0,22.19,13.98
2016,1,4,16,15,0.0,16.0,5.55,13.0,16.0,15.43,7.71
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,8.67,1.04
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,4.0,15.5,4.45,11.5,16.0,16.05,0.0
2016,1,5,8,0,8.0,31.0,4.7,12.0,32.0,34.47,20.63
2016,1,5,8,15,25.0,47.5,4.8,12.0,52.0,60.46,44.17
2016,1,5,8,30,42.0,64.0,4.9,12.0,72.0,84.7,65.44
2016,1,5,8,45,51.0,81.0,5.0,12.0,92.5,106.99,85.08
2016,1,5,9,0,60.0,98.0,5.1,12.0,113.0,129.4,104.66
2016,1,5,9,15,64.5,113.5,5.1,12.0,132.0,148.17,120.92
2016,1,5,9,30,69.0,129.0,5.1,12.0,151.0,166.86,136.88
2016,1,5,9,45,72.0,142.5,5.1,12.5,168.0,182.46,149.76
2016,1,5,10,0,75.0,156.0,5.1,13.0,185.0,197.91,162.3
2016,1,5,10,15,37.5,111.5,5.15,13.0,126.0,130.76,105.81
2016,1,5,10,30,0.0,67.0,5.2,13.0,67.0,64.76,49.63
2016,1,5,10,45,41.5,133.0,5.3,13.0,152.5,154.27,125.42
2016,1,5,11,0,83.0,199.0,5.4,13.0,238.0,243.35,199.31
2016,1,5,11,15,41.5,169.5,5.5,12.5,189.0,190.07,154.96
2016,1,5,11,30,0.0,140.0,5.6,12.0,140.0,136.17,109.76
2016,1,5,11,45,0.0,143.5,5.7,12.0,143.5,139.37,112.42
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,142.54,115.05
2016,1,5,12,15,0.0,92.0,5.8,12.0,92.0,89.0,70.05
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,35.74,24.9
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,22.21,13.36
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,8.69,1.79
2016,1,5,13,15,168.5,96.0,5.7,12.0,173.0,159.07,128.06
2016,1,5,13,30,337.0,183.0,5.6,12.0,337.0,296.22,238.42
2016,1,5,13,45,226.0,183.0,5.55,12.0,284.0,246.38,197.66
2016,1,5,14,0,115.0,183.0,5.5,12.0,231.0,204.08,164.21
2016,1,5,14,15,57.5,100.5,5.45,12.0,124.5,110.87,87.31
2016,1,5,14,30,0.0,18.0,5.4,12.0,18.0,17.37,9.32
2016,1,5,14,45,0.0,16.0,5.4,12.0,16.0,15.43,7.68
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,13.5,6.02
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,11.57,4.36
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,9.64,2.69
2016,1,5,15,45,225.5,31.0,4.7,11.0,69.5,23.44,12.1
2016,1,5,16,0,451.0,52.0,4.5,11.0,129.0,39.17,29.27
2016,1,5,16,15,352.5,42.0,4.25,11.0,92.0,32.6,22.82
2016,1,5,16,30,254.0,32.0,4.0,11.0,55.0,25.78,14.77
2016,1,5,16,45,127.0,16.0,3.75,11.0,27.5,12.47,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,31.5,19.5,6.45,12.0,22.5,31.93,0.0
2016,1,6,8,0,63.0,39.0,6.3,12.0,45.0,69.88,46.55
2016,1,6,8,15,127.5,57.5,6.3,12.0,77.0,117.86,89.76
2016,1,6,8,30,192.0,76.0,6.3,12.0,109.0,164.75,130.54
2016,1,6,8,45,207.5,95.5,6.3,12.0,140.0,196.52,159.12
2016,1,6,9,0,223.0,115.0,6.3,12.0,171.0,228.31,187.2
2016,1,6,9,15,259.5,128.5,6.35,12.0,203.5,262.34,216.69
2016,1,6,9,30,296.0,142.0,6.4,12.0,236.0,297.25,246.51
2016,1,6,9,45,361.5,134.5,6.5,12.0,262.0,323.19,268.89
2016,1,6,10,0,427.0,127.0,6.6,12.0,288.0,356.27,296.95
2016,1,6,10,15,213.5,76.0,6.7,12.0,156.5,195.3,162.38
2016,1,6,10,30,0.0,25.0,6.8,12.0,25.0,24.13,15.07
2016,1,6,10,45,64.5,114.5,6.95,12.0,144.5,150.79,123.45
2016,1,6,11,0,129.0,204.0,7.1,12.0,264.0,276.51,228.47
2016,1,6,11,15,265.5,194.0,7.0,12.0,322.0,338.98,280.77
2016,1,6,11,30,402.0,184.0,6.9,12.0,380.0,399.49,330.66
2016,1,6,11,45,364.5,194.5,6.85,12.0,374.5,382.66,315.95
2016,1,6,12,0,327.0,205.0,6.8,12.0,369.0,368.49,303.5
2016,1,6,12,15,327.0,205.5,6.65,12.0,368.5,362.34,297.76
2016,1,6,12,30,327.0,206.0,6.5,12.0,368.0,355.16,291.08
2016,1,6,12,45,163.5,139.0,6.35,12.0,220.0,209.04,170.53
2016,1,6,13,0,0.0,72.0,6.2,12.0,72.0,69.62,53.69
2016,1,6,13,15,143.5,132.0,6.15,12.0,198.0,184.03,149.07
2016,1,6,13,30,287.0,192.0,6.1,12.0,324.0,286.98,231.72
2016,1,6,13,45,143.5,154.5,6.05,12.0,220.5,194.16,156.08
2016,1,6,14,0,0.0,117.0,6.0,12.0,117.0,112.05,89.92
2016,1,6,14,15,61.5,138.5,5.9,12.0,161.5,146.38,117.25
2016,1,6,14,30,123.0,160.0,5.8,12.0,206.0,173.53,137.63
2016,1,6,14,45,113.0,147.0,5.75,12.0,186.5,153.35,120.54
2016,1,6,15,0,103.0,134.0,5.7,12.0,167.0,133.82,104.21
2016,1,6,15,15,93.5,117.5,5.55,11.5,144.5,112.28,86.62
2016,1,6,15,30,84.0,101.0,5.4,11.0,122.0,91.59,70.12
2016,1,6,15,45,68.5,83.5,5.25,11.0,99.0,73.9,56.77
2016,1,6,16,0,53.0,66.0,5.1,11.0,76.0,57.83,45.83
2016,1,6,16,15,31.0,48.5,5.05,10.5,54.0,43.31,32.27
2016,1,6,16,30,9.0,31.0,5.0,10.0,32.0,28.45,17.29
2016,1,6,16,45,4.5,15.5,4.95,10.0,16.0,14.96,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,38.5,17.5,2.15,9.5,21.0,31.06,0.0
2016,1,7,8,0,77.0,35.0,2.2,10.0,42.0,72.7,48.9
2016,1,7,8,15,121.5,51.5,2.3,10.0,70.0,107.73,82.06
2016,1,7,8,30,166.0,68.0,2.4,10.0,98.0,145.04,114.98
2016,1,7,8,45,209.0,82.5,2.5,10.5,129.0,181.34,146.62
2016,1,7,9,0,252.0,97.0,2.6,11.0,160.0,219.41,179.33
2016,1,7,9,15,270.0,111.0,2.6,11.0,188.5,247.04,203.27
2016,1,7,9,30,288.0,125.0,2.6,11.0,217.0,274.58,226.66
2016,1,7,9,45,327.0,131.0,2.6,11.0,246.0,303.08,250.54
2016,1,7,10,0,366.0,137.0,2.6,11.0,275.0,337.18,278.56
2016,1,7,10,15,587.0,105.0,2.55,11.0,346.0,420.81,347.02
2016,1,7,10,30,808.0,73.0,2.5,11.0,417.0,503.63,413.14
2016,1,7,10,45,819.0,74.5,2.5,11.5,438.5,513.85,419.74
2016,1,7,11,0,830.0,76.0,2.5,12.0,460.0,521.49,424.5
2016,1,7,11,15,837.5,77.0,2.5,12.0,475.0,524.09,425.9
2016,1,7,11,30,845.0,78.0,2.5,12.0,490.0,523.93,424.99
2016,1,7,11,45,848.0,78.5,2.5,12.0,497.5,518.15,419.54
2016,1,7,12,0,851.0,79.0,2.5,12.0,505.0,509.63,411.76
2016,1,7,12,15,851.0,79.0,2.55,12.0,505.0,496.43,400.24
2016,1,7,12,30,851.0,79.0,2.6,12.0,505.0,480.63,386.4
2016,1,7,12,45,657.0,125.0,2.7,12.0,451.5,419.8,337.2
2016,1,7,13,0,463.0,171.0,2.8,12.0,398.0,363.2,291.6
2016,1,7,13,15,647.5,123.5,2.85,12.0,429.5,378.81,301.41
2016,1,7,13,30,832.0,76.0,2.9,12.0,461.0,383.0,299.98
2016,1,7,13,45,645.5,110.0,2.95,12.0,400.0,323.18,251.47
2016,1,7,14,0,459.0,144.0,3.0,12.0,339.0,273.37,212.26
2016,1,7,14,15,618.0,106.0,2.9,12.0,350.5,263.97,197.7
2016,1,7,14,30,777.0,68.0,2.8,12.0,362.0,243.1,171.68
2016,1,7,14,45,755.0,64.5,2.75,12.0,329.0,203.51,136.01
2016,1,7,15,0,733.0,61.0,2.7,12.0,296.0,164.4,101.98
2016,1,7,15,15,696.5,57.5,2.5,11.5,258.5,124.43,70.52
2016,1,7,15,30,660.0,54.0,2.3,11.0,221.0,86.72,45.36
2016,1,7,15,45,608.5,48.5,2.1,11.0,181.0,49.41,27.89
2016,1,7,16,0,557.0,43.0,1.9,11.0,141.0,30.6,21.72
2016,1,7,16,15,467.0,35.5,1.85,10.5,102.5,26.1,17.33
2016,1,7,16,30,377.0,28.0,1.8,10.0,64.0,21.46,11.93
2016,1,7,16,45,188.5,14.0,1.75,10.0,32.0,10.36,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.5,13.5,13.03,0.0
2016,1,8,8,0,0.0,27.0,1.5,9.0,27.0,26.82,15.28
2016,1,8,8,15,1.0,44.0,1.6,9.0,44.0,45.21,32.42
2016,1,8,8,30,2.0,61.0,1.7,9.0,61.0,63.11,48.37
2016,1,8,8,45,9.5,77.0,1.8,9.0,79.0,82.22,65.16
2016,1,8,9,0,17.0,93.0,1.9,9.0,97.0,101.58,82.06
2016,1,8,9,15,21.5,108.0,1.85,9.0,114.0,118.72,96.88
2016,1,8,9,30,26.0,123.0,1.8,9.0,131.0,140.08,115.07
2016,1,8,9,45,27.5,135.0,1.75,9.5,144.5,152.7,125.42
2016,1,8,10,0,29.0,147.0,1.7,10.0,158.0,165.29,135.58
2016,1,8,10,15,116.0,165.0,1.65,10.0,213.5,232.54,191.91
2016,1,8,10,30,203.0,183.0,1.6,10.0,269.0,296.23,244.05
2016,1,8,10,45,104.0,171.5,1.6,10.5,216.0,231.34,189.55
2016,1,8,11,0,5.0,160.0,1.6,11.0,163.0,159.47,129.06
2016,1,8,11,15,21.0,179.0,1.65,11.0,190.0,186.4,151.55
2016,1,8,11,30,37.0,198.0,1.7,11.0,217.0,215.74,175.54
2016,1,8,11,45,54.5,208.0,1.75,11.5,236.0,233.33,189.45
2016,1,8,12,0,72.0,218.0,1.8,12.0,255.0,250.24,202.71
2016,1,8,12,15,83.5,220.5,1.85,12.0,263.0,256.02,207.24
2016,1,8,12,30,95.0,223.0,1.9,12.0,271.0,261.12,211.22
2016,1,8,12,45,92.0,220.5,2.0,12.5,266.5,254.1,205.06
2016,1,8,13,0,89.0,218.0,2.1,13.0,262.0,246.94,198.82
2016,1,8,13,15,154.0,210.0,2.1,13.0,283.0,261.98,210.34
2016,1,8,13,30,219.0,202.0,2.1,13.0,304.0,272.7,217.67
2016,1,8,13,45,152.5,193.0,2.15,13.0,262.5,232.99,185.84
2016,1,8,14,0,86.0,184.0,2.2,13.0,221.0,198.36,158.6
2016,1,8,14,15,43.0,147.5,2.2,12.5,166.0,149.76,119.78
2016,1,8,14,30,0.0,111.0,2.2,12.0,111.0,105.73,84.6
2016,1,8,14,45,0.0,100.0,2.25,12.0,100.0,95.19,75.86
2016,1,8,15,0,0.0,89.0,2.3,12.0,89.0,84.68,67.02
2016,1,8,15,15,0.0,77.5,2.15,11.5,77.5,73.76,57.84
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,62.89,48.57
2016,1,8,15,45,0.0,54.0,1.9,11.0,54.0,51.63,38.73
2016,1,8,16,0,0.0,42.0,1.8,11.0,42.0,40.47,30.54
2016,1,8,16,15,0.0,30.5,1.85,11.0,30.5,29.45,20.26
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,18.33,9.49
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,10.0,16.0,5.6,10.5,17.0,19.03,0.0
2016,1,9,8,0,20.0,32.0,5.7,11.0,34.0,41.66,26.17
2016,1,9,8,15,40.5,49.0,5.7,11.0,55.5,67.72,50.19
2016,1,9,8,30,61.0,66.0,5.7,11.0,77.0,98.85,77.48
2016,1,9,8,45,71.0,83.5,5.7,11.0,99.0,122.79,98.75
2016,1,9,9,0,81.0,101.0,5.7,11.0,121.0,146.83,119.87
2016,1,9,9,15,88.0,117.0,5.55,11.0,142.0,167.82,138.11
2016,1,9,9,30,95.0,133.0,5.4,11.0,163.0,188.74,156.01
2016,1,9,9,45,92.5,146.5,5.25,11.0,178.5,197.29,163.24
2016,1,9,10,0,90.0,160.0,5.1,11.0,194.0,210.26,173.99
2016,1,9,10,15,143.0,172.0,4.85,11.0,231.0,254.23,210.82
2016,1,9,10,30,196.0,184.0,4.6,11.0,268.0,294.04,243.75
2016,1,9,10,45,143.0,193.5,4.4,11.5,256.5,275.31,226.92
2016,1,9,11,0,90.0,203.0,4.2,12.0,245.0,251.88,206.38
2016,1,9,11,15,81.5,208.0,3.9,12.0,247.0,250.99,205.2
2016,1,9,11,30,73.0,213.0,3.6,12.0,249.0,249.9,203.87
2016,1,9,11,45,57.5,210.5,3.3,12.0,239.0,237.53,193.31
2016,1,9,12,0,42.0,208.0,3.0,12.0,229.0,225.39,183.03
2016,1,9,12,15,64.5,215.5,2.75,12.0,248.0,242.04,196.53
2016,1,9,12,30,87.0,223.0,2.5,12.0,267.0,257.61,208.89
2016,1,9,12,45,98.0,221.0,2.25,12.0,270.0,257.6,208.48
2016,1,9,13,0,109.0,219.0,2.0,12.0,273.0,256.81,207.39
2016,1,9,13,15,61.5,195.5,1.8,12.0,226.0,211.46,170.54
2016,1,9,13,30,14.0,172.0,1.6,12.0,179.0,169.55,136.67
2016,1,9,13,45,21.5,170.5,1.4,12.0,180.5,169.63,136.74
2016,1,9,14,0,29.0,169.0,1.2,12.0,182.0,167.55,134.82
2016,1,9,14,15,25.5,157.5,1.05,12.0,168.5,155.67,125.06
2016,1,9,14,30,22.0,146.0,0.9,12.0,155.0,142.52,114.28
2016,1,9,14,45,19.0,134.0,0.75,12.0,141.0,129.27,103.37
2016,1,9,15,0,16.0,122.0,0.6,12.0,127.0,116.22,92.61
2016,1,9,15,15,11.0,107.5,0.55,12.0,111.0,101.04,80.12
2016,1,9,15,30,6.0,93.0,0.5,12.0,95.0,86.33,67.91
2016,1,9,15,45,3.0,76.5,0.45,12.0,77.5,70.56,54.54
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,55.54,43.78
2016,1,9,16,15,0.0,43.5,0.45,12.0,43.5,40.85,30.22
2016,1,9,16,30,0.0,27.0,0.5,12.0,27.0,25.92,15.92
2016,1,9,16,45,0.0,13.5,0.6,12.0,13.5,13.03,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,111.0,16.5,3.4,9.5,27.0,56.25,0.0
2016,1,10,8,0,222.0,33.0,3.6,10.0,54.0,120.49,83.03
2016,1,10,8,15,288.5,46.0,3.7,10.0,87.5,163.55,125.38
2016,1,10,8,30,355.0,59.0,3.8,10.0,121.0,210.49,167.41
2016,1,10,8,45,402.5,69.0,3.9,10.5,157.0,249.42,202.18
2016,1,10,9,0,450.0,79.0,4.0,11.0,193.0,289.96,237.6
2016,1,10,9,15,476.5,88.5,4.0,11.0,226.5,321.55,265.36
2016,1,10,9,30,503.0,98.0,4.0,11.0,260.0,352.87,292.26
2016,1,10,9,45,540.5,99.5,4.0,11.5,290.5,382.61,316.81
2016,1,10,10,0,578.0,101.0,4.0,12.0,321.0,409.87,338.85
2016,1,10,10,15,566.5,113.0,3.85,12.0,342.0,421.89,348.34
2016,1,10,10,30,555.0,125.0,3.7,12.0,363.0,429.38,353.95
2016,1,10,10,45,459.0,153.5,3.6,12.5,357.0,409.72,336.37
2016,1,10,11,0,363.0,182.0,3.5,13.0,351.0,383.0,313.18
2016,1,10,11,15,191.5,185.0,3.3,13.0,274.5,289.32,236.17
2016,1,10,11,30,20.0,188.0,3.1,13.0,198.0,194.26,156.89
2016,1,10,11,45,211.0,191.0,2.95,13.5,297.5,303.15,246.69
2016,1,10,12,0,402.0,194.0,2.8,14.0,397.0,401.45,324.22
2016,1,10,12,15,397.5,195.5,2.75,14.0,397.0,390.71,314.53
2016,1,10,12,30,393.0,197.0,2.7,14.0,397.0,381.4,306.32
2016,1,10,12,45,232.5,205.5,2.65,14.0,323.5,306.5,246.11
2016,1,10,13,0,72.0,214.0,2.6,14.0,250.0,236.42,189.82
2016,1,10,13,15,43.5,194.0,2.55,14.0,215.5,202.95,162.92
2016,1,10,13,30,15.0,174.0,2.5,14.0,181.0,171.88,137.86
2016,1,10,13,45,7.5,149.5,2.5,14.0,153.0,145.42,116.36
2016,1,10,14,0,0.0,125.0,2.5,14.0,125.0,119.6,95.27
2016,1,10,14,15,0.0,95.0,2.45,14.0,95.0,91.36,71.83
2016,1,10,14,30,0.0,65.0,2.4,14.0,65.0,62.82,47.91
2016,1,10,14,45,0.0,59.0,2.4,14.0,59.0,57.01,43.07
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,51.2,38.17
2016,1,10,15,15,0.0,46.5,2.3,13.5,46.5,44.91,32.89
2016,1,10,15,30,0.0,40.0,2.2,13.0,40.0,38.62,27.53
2016,1,10,15,45,0.0,33.0,2.15,12.5,33.0,31.85,21.68
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,25.09,16.78
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,18.33,10.52
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,11.57,4.08
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,16.0,3.1,11.0,18.0,23.91,0.0
2016,1,11,8,0,39.0,32.0,3.1,11.0,36.0,51.66,33.76
2016,1,11,8,15,61.5,49.5,3.15,11.0,59.0,79.92,60.03
2016,1,11,8,30,84.0,67.0,3.2,11.0,82.0,108.79,85.56
2016,1,11,8,45,96.0,84.5,3.25,11.5,105.5,134.21,107.9
2016,1,11,9,0,108.0,102.0,3.3,12.0,129.0,159.78,129.99
2016,1,11,9,15,116.0,118.0,3.25,12.0,151.5,181.88,149.03
2016,1,11,9,30,124.0,134.0,3.2,12.0,174.0,203.88,167.66
2016,1,11,9,45,129.5,148.0,3.15,12.5,194.0,222.2,182.61
2016,1,11,10,0,135.0,162.0,3.1,13.0,214.0,240.21,197.02
2016,1,11,10,15,109.5,173.0,3.0,13.0,217.5,238.53,195.18
2016,1,11,10,30,84.0,184.0,2.9,13.0,221.0,231.57,188.97
2016,1,11,10,45,178.5,190.5,2.85,13.5,273.0,291.64,238.1
2016,1,11,11,0,273.0,197.0,2.8,14.0,325.0,351.48,285.8
2016,1,11,11,15,136.5,170.0,2.75,14.0,234.0,245.13,198.93
2016,1,11,11,30,0.0,143.0,2.7,14.0,143.0,139.13,110.86
2016,1,11,11,45,20.0,175.5,2.65,14.5,186.0,181.26,145.5
2016,1,11,12,0,40.0,208.0,2.6,15.0,229.0,224.64,180.3
2016,1,11,12,15,57.5,215.0,2.55,15.0,245.0,238.48,191.31
2016,1,11,12,30,75.0,222.0,2.5,15.0,261.0,251.45,201.59
2016,1,11,12,45,48.5,206.0,2.45,15.0,231.0,221.18,177.04
2016,1,11,13,0,22.0,190.0,2.4,15.0,201.0,192.09,153.55
2016,1,11,13,15,150.0,194.5,2.35,15.0,265.5,247.49,197.71
2016,1,11,13,30,278.0,199.0,2.3,15.0,330.0,294.37,233.14
2016,1,11,13,45,358.0,175.5,2.25,15.0,337.0,290.3,227.4
2016,1,11,14,0,438.0,152.0,2.2,15.0,344.0,279.55,215.5
2016,1,11,14,15,305.0,158.5,2.1,15.0,288.0,231.27,177.87
2016,1,11,14,30,172.0,165.0,2.0,15.0,232.0,192.29,149.03
2016,1,11,14,45,167.0,151.0,1.95,15.0,211.5,170.21,130.47
