Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,162.0,137.0,1.9,15.0,191.0,148.32,112.13
2016,1,11,15,15,154.0,121.0,1.75,14.5,167.5,124.71,93.0
2016,1,11,15,30,146.0,105.0,1.6,14.0,144.0,101.7,75.03
2016,1,11,15,45,345.5,75.5,1.45,14.0,146.5,68.71,45.33
2016,1,11,16,0,545.0,46.0,1.3,14.0,149.0,32.55,23.25
2016,1,11,16,15,461.5,38.5,1.25,13.5,110.0,28.16,19.06
2016,1,11,16,30,378.0,31.0,1.2,13.0,71.0,23.63,14.23
2016,1,11,16,45,189.0,15.5,1.2,13.0,35.5,11.32,0.0
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,32.0,75.69,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,64.0,162.03,112.57
2016,1,12,8,15,456.5,36.5,3.5,10.0,103.0,212.33,162.58
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,267.64,212.18
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.5,311.01,251.14
2016,1,12,9,0,657.0,55.0,3.3,11.0,223.0,354.0,288.77
2016,1,12,9,15,693.0,58.5,3.15,11.0,261.0,389.0,319.39
2016,1,12,9,30,729.0,62.0,3.0,11.0,299.0,423.5,348.69
2016,1,12,9,45,588.5,94.0,2.95,11.5,298.5,402.6,331.76
2016,1,12,10,0,448.0,126.0,2.9,12.0,298.0,370.58,305.25
2016,1,12,10,15,385.0,148.5,2.95,12.5,304.5,365.35,300.25
2016,1,12,10,30,322.0,171.0,3.0,13.0,311.0,352.52,288.82
2016,1,12,10,45,319.5,181.5,3.05,13.5,326.0,362.13,295.74
2016,1,12,11,0,317.0,192.0,3.1,14.0,341.0,370.53,301.47
2016,1,12,11,15,388.0,184.0,3.1,14.0,373.0,397.97,323.45
2016,1,12,11,30,459.0,176.0,3.1,14.0,405.0,427.66,346.74
2016,1,12,11,45,505.0,167.5,3.15,14.5,422.5,437.71,353.66
2016,1,12,12,0,551.0,159.0,3.2,15.0,440.0,445.42,358.59
2016,1,12,12,15,462.5,181.0,3.2,15.0,417.0,413.37,332.08
2016,1,12,12,30,374.0,203.0,3.2,15.0,394.0,380.36,305.03
2016,1,12,12,45,383.0,198.0,3.25,15.0,391.5,370.31,296.46
2016,1,12,13,0,392.0,193.0,3.3,15.0,389.0,358.84,286.44
2016,1,12,13,15,281.0,202.0,3.3,15.0,340.5,309.33,246.57
2016,1,12,13,30,170.0,211.0,3.3,15.0,292.0,264.89,211.19
2016,1,12,13,45,300.0,183.0,3.35,15.0,318.5,277.72,219.21
2016,1,12,14,0,430.0,155.0,3.4,15.0,345.0,281.13,218.0
2016,1,12,14,15,318.0,159.5,3.45,15.0,295.0,236.91,182.91
2016,1,12,14,30,206.0,164.0,3.5,15.0,245.0,200.56,155.26
2016,1,12,14,45,196.0,151.0,3.6,15.0,222.5,176.95,135.34
2016,1,12,15,0,186.0,138.0,3.7,15.0,200.0,153.84,116.0
2016,1,12,15,15,176.5,122.0,3.75,14.5,175.5,128.97,95.77
2016,1,12,15,30,167.0,106.0,3.8,14.0,151.0,104.81,76.87
2016,1,12,15,45,151.0,89.5,3.9,14.0,125.0,80.83,59.5
2016,1,12,16,0,135.0,73.0,4.0,14.0,99.0,60.87,48.21
2016,1,12,16,15,110.0,55.5,4.1,13.5,73.5,47.13,35.6
2016,1,12,16,30,85.0,38.0,4.2,13.0,48.0,31.26,20.74
2016,1,12,16,45,42.5,23.0,4.3,13.0,28.0,20.43,4.87
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,7.86,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.5,5.6,12.5,5.5,5.3,0.0
2016,1,13,8,0,0.0,11.0,5.8,13.0,11.0,10.6,2.6
2016,1,13,8,15,0.0,17.5,5.9,13.0,17.5,16.88,8.4
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,23.15,13.97
2016,1,13,8,45,0.0,31.5,6.15,13.5,31.5,30.4,20.29
2016,1,13,9,0,0.0,39.0,6.3,14.0,39.0,37.66,26.54
2016,1,13,9,15,0.0,45.5,6.4,14.0,45.5,43.94,31.96
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,50.23,37.33
2016,1,13,9,45,0.0,58.0,6.65,14.5,58.0,56.04,42.15
2016,1,13,10,0,0.0,64.0,6.8,15.0,64.0,61.86,46.92
2016,1,13,10,15,57.5,126.5,6.9,15.0,151.5,157.43,127.72
2016,1,13,10,30,115.0,189.0,7.0,15.0,239.0,258.12,211.25
2016,1,13,10,45,57.5,154.5,7.1,15.0,179.5,185.74,150.73
2016,1,13,11,0,0.0,120.0,7.2,15.0,120.0,116.8,92.61
2016,1,13,11,15,256.5,142.5,7.2,15.0,270.0,285.52,235.05
2016,1,13,11,30,513.0,165.0,7.2,15.0,420.0,446.61,366.69
2016,1,13,11,45,324.5,198.5,7.25,15.0,361.0,372.17,304.28
2016,1,13,12,0,136.0,232.0,7.3,15.0,302.0,300.51,244.18
2016,1,13,12,15,160.0,232.0,7.25,14.5,314.0,308.83,251.37
2016,1,13,12,30,184.0,232.0,7.2,14.0,326.0,315.93,257.35
2016,1,13,12,45,122.0,223.5,7.2,14.0,285.5,273.46,222.18
2016,1,13,13,0,60.0,215.0,7.2,14.0,245.0,232.86,188.71
2016,1,13,13,15,237.0,196.0,7.15,14.0,310.5,286.29,231.71
2016,1,13,13,30,414.0,177.0,7.1,14.0,376.0,328.65,263.7
2016,1,13,13,45,432.5,164.5,7.05,14.0,364.0,308.66,245.31
2016,1,13,14,0,451.0,152.0,7.0,14.0,352.0,286.62,224.84
2016,1,13,14,15,447.0,142.0,6.7,13.5,330.0,258.21,199.51
2016,1,13,14,30,443.0,132.0,6.4,13.0,308.0,229.26,173.5
2016,1,13,14,45,419.5,126.5,6.15,13.0,281.0,199.7,147.4
2016,1,13,15,0,396.0,121.0,5.9,13.0,254.0,171.29,122.9
2016,1,13,15,15,509.5,94.0,5.5,12.5,245.0,143.21,93.96
2016,1,13,15,30,623.0,67.0,5.1,12.0,236.0,104.46,59.01
2016,1,13,15,45,583.5,59.5,4.75,12.0,197.0,66.27,36.76
2016,1,13,16,0,544.0,52.0,4.4,12.0,158.0,37.5,27.87
2016,1,13,16,15,456.5,44.0,4.2,11.5,118.0,32.85,23.39
2016,1,13,16,30,369.0,36.0,4.0,11.0,78.0,28.08,18.37
2016,1,13,16,45,227.0,24.5,3.8,11.0,46.0,19.55,5.79
2016,1,13,17,0,85.0,13.0,3.6,11.0,14.0,12.78,0.0
2016,1,13,17,15,42.5,6.5,3.5,10.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,47.5,17.0,2.75,9.5,21.5,36.05,0.0
2016,1,14,8,0,95.0,34.0,2.9,10.0,43.0,76.93,53.03
2016,1,14,8,15,121.0,51.0,3.1,10.0,69.0,107.52,82.41
2016,1,14,8,30,147.0,68.0,3.3,10.0,95.0,139.08,110.78
2016,1,14,8,45,162.0,85.0,3.5,10.5,121.0,167.09,135.69
2016,1,14,9,0,177.0,102.0,3.7,11.0,147.0,195.28,160.27
2016,1,14,9,15,185.0,118.0,3.85,11.0,172.0,213.98,176.75
2016,1,14,9,30,193.0,134.0,4.0,11.0,197.0,237.53,196.92
2016,1,14,9,45,198.5,148.0,4.2,11.5,219.0,257.19,213.17
2016,1,14,10,0,204.0,162.0,4.4,12.0,241.0,276.34,228.71
2016,1,14,10,15,165.0,176.5,4.55,12.0,243.5,272.12,224.79
2016,1,14,10,30,126.0,191.0,4.7,12.0,246.0,266.4,219.52
2016,1,14,10,45,183.5,198.0,4.85,12.5,283.0,303.55,250.0
2016,1,14,11,0,241.0,205.0,5.0,13.0,320.0,344.64,283.18
2016,1,14,11,15,129.5,197.0,5.2,13.0,259.0,270.17,221.24
2016,1,14,11,30,18.0,189.0,5.4,13.0,198.0,194.38,157.58
2016,1,14,11,45,18.0,191.5,5.65,13.0,200.5,196.16,159.07
2016,1,14,12,0,18.0,194.0,5.9,13.0,203.0,197.88,160.45
2016,1,14,12,15,16.0,191.5,6.1,13.0,199.5,193.67,156.93
2016,1,14,12,30,14.0,189.0,6.3,13.0,196.0,189.51,153.49
2016,1,14,12,45,26.0,197.5,6.5,13.0,210.5,202.48,164.3
2016,1,14,13,0,38.0,206.0,6.7,13.0,225.0,214.8,174.49
2016,1,14,13,15,19.0,172.5,6.75,13.0,182.0,173.47,140.32
2016,1,14,13,30,0.0,139.0,6.8,13.0,139.0,133.49,107.22
2016,1,14,13,45,0.0,117.5,6.85,13.0,117.5,112.97,90.16
2016,1,14,14,0,0.0,96.0,6.9,13.0,96.0,92.52,73.06
2016,1,14,14,15,0.0,88.5,6.75,12.5,88.5,85.33,67.22
2016,1,14,14,30,0.0,81.0,6.6,12.0,81.0,78.15,61.35
2016,1,14,14,45,0.0,73.0,6.5,12.0,73.0,70.53,54.93
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,62.83,48.41
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,55.08,41.79
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,47.33,35.11
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,38.62,27.53
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,29.92,21.13
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,22.19,13.96
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,14.46,6.73
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,8.19,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,155.5,16.5,0.4,11.5,31.5,71.5,1.22
2016,1,15,8,0,311.0,33.0,0.4,12.0,63.0,150.06,104.53
2016,1,15,8,15,402.5,41.5,0.55,12.0,101.5,201.12,152.3
2016,1,15,8,30,494.0,50.0,0.7,12.0,140.0,257.29,200.98
2016,1,15,8,45,551.5,56.5,0.9,12.0,180.5,301.64,240.06
2016,1,15,9,0,609.0,63.0,1.1,12.0,221.0,347.68,279.8
2016,1,15,9,15,648.0,67.0,1.3,12.0,259.0,383.55,310.8
2016,1,15,9,30,687.0,71.0,1.5,12.0,297.0,419.24,341.02
2016,1,15,9,45,642.0,85.5,1.7,12.5,315.0,424.03,345.48
2016,1,15,10,0,597.0,100.0,1.9,13.0,333.0,424.93,346.42
2016,1,15,10,15,605.0,107.0,1.95,13.0,358.0,442.4,360.46
2016,1,15,10,30,613.0,114.0,2.0,13.0,383.0,457.97,372.61
2016,1,15,10,45,571.0,132.5,2.15,13.0,393.0,456.29,370.95
2016,1,15,11,0,529.0,151.0,2.3,13.0,403.0,450.18,365.77
2016,1,15,11,15,484.5,167.5,2.25,13.0,404.5,440.68,357.31
2016,1,15,11,30,440.0,184.0,2.2,13.0,406.0,429.42,347.43
2016,1,15,11,45,414.5,193.5,2.2,13.5,405.0,420.0,338.67
2016,1,15,12,0,389.0,203.0,2.2,14.0,404.0,406.89,327.06
2016,1,15,12,15,329.5,214.5,2.15,14.0,385.0,380.79,305.59
2016,1,15,12,30,270.0,226.0,2.1,14.0,366.0,355.17,284.6
2016,1,15,12,45,345.0,208.5,2.05,14.0,385.5,366.16,292.86
2016,1,15,13,0,420.0,191.0,2.0,14.0,405.0,374.13,298.01
2016,1,15,13,15,613.5,138.0,1.9,14.0,440.5,393.84,311.12
2016,1,15,13,30,807.0,85.0,1.8,14.0,476.0,401.67,313.07
2016,1,15,13,45,801.0,81.5,1.75,14.0,455.5,370.05,284.9
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,336.89,255.13
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,300.22,222.22
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,263.2,188.78
2016,1,15,14,45,738.0,70.5,1.45,14.0,346.5,224.02,153.79
2016,1,15,15,0,717.0,67.0,1.4,14.0,314.0,185.23,119.75
2016,1,15,15,15,682.0,63.0,1.3,14.0,276.0,144.73,86.52
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,103.61,55.95
2016,1,15,15,45,595.0,54.0,1.1,14.0,198.5,65.72,33.99
2016,1,15,16,0,543.0,49.0,1.0,14.0,159.0,34.42,25.0
2016,1,15,16,15,462.5,42.0,1.0,13.5,119.5,30.59,21.34
2016,1,15,16,30,382.0,35.0,1.0,13.0,80.0,26.67,17.26
2016,1,15,16,45,246.5,24.0,1.05,13.0,48.0,18.67,7.03
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,12.78,0.0
2016,1,15,17,15,55.5,6.5,1.15,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,15.0,4.35,13.0,15.0,14.48,0.0
2016,1,16,8,0,0.0,30.0,4.4,13.0,30.0,30.15,18.09
2016,1,16,8,15,4.5,47.5,4.35,13.0,48.5,50.23,36.13
2016,1,16,8,30,9.0,65.0,4.3,13.0,67.0,70.06,53.5
2016,1,16,8,45,18.5,82.5,4.3,13.5,87.0,91.93,72.33
2016,1,16,9,0,28.0,100.0,4.3,14.0,107.0,118.16,94.63
2016,1,16,9,15,34.0,115.5,4.2,14.0,126.0,137.0,110.66
2016,1,16,9,30,40.0,131.0,4.1,14.0,145.0,155.95,126.57
2016,1,16,9,45,42.0,144.0,4.0,14.5,159.5,170.12,138.03
2016,1,16,10,0,44.0,157.0,3.9,15.0,174.0,184.22,149.26
2016,1,16,10,15,31.5,161.5,3.8,15.0,174.5,181.34,146.51
2016,1,16,10,30,19.0,166.0,3.7,15.0,175.0,174.43,140.45
2016,1,16,10,45,25.0,178.0,3.65,15.0,190.5,189.27,152.5
2016,1,16,11,0,31.0,190.0,3.6,15.0,206.0,207.61,167.29
2016,1,16,11,15,15.5,158.5,3.55,15.0,166.5,163.27,130.68
2016,1,16,11,30,0.0,127.0,3.5,15.0,127.0,123.36,97.58
2016,1,16,11,45,33.0,176.5,3.5,15.5,194.0,191.58,153.65
2016,1,16,12,0,66.0,226.0,3.5,16.0,261.0,256.79,205.92
2016,1,16,12,15,64.5,227.0,3.5,16.0,261.0,254.8,203.99
2016,1,16,12,30,63.0,228.0,3.5,16.0,261.0,252.64,202.12
2016,1,16,12,45,31.5,172.5,3.5,16.0,189.0,181.93,144.97
2016,1,16,13,0,0.0,117.0,3.5,16.0,117.0,112.97,88.59
2016,1,16,13,15,57.0,167.0,3.4,16.0,195.0,184.52,147.22
2016,1,16,13,30,114.0,217.0,3.3,16.0,273.0,250.6,199.84
2016,1,16,13,45,57.0,112.0,3.2,16.0,140.0,128.37,100.79
2016,1,16,14,0,0.0,7.0,3.1,16.0,7.0,6.75,0.06
2016,1,16,14,15,0.0,31.0,3.0,16.0,31.0,29.93,19.74
2016,1,16,14,30,0.0,55.0,2.9,16.0,55.0,53.14,39.37
2016,1,16,14,45,0.0,50.0,2.8,16.0,50.0,48.3,35.34
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,43.46,31.29
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,38.14,26.87
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,32.82,22.39
2016,1,16,15,45,0.0,28.5,2.3,15.0,28.5,27.5,17.8
2016,1,16,16,0,0.0,23.0,2.2,15.0,23.0,22.19,14.07
2016,1,16,16,15,0.0,17.0,2.15,14.5,17.0,16.39,8.78
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,10.6,3.46
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,6.26,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.97,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.98,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.85,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.71,0.42
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,12.53,4.78
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,17.36,9.03
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,22.67,13.68
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,27.98,18.3
2016,1,17,9,15,0.0,34.0,5.8,14.0,34.0,32.82,22.47
2016,1,17,9,30,0.0,39.0,5.8,14.0,39.0,37.65,26.6
2016,1,17,9,45,0.0,38.0,5.8,14.5,38.0,36.69,25.69
2016,1,17,10,0,0.0,37.0,5.8,15.0,37.0,35.73,24.77
2016,1,17,10,15,0.0,58.5,5.75,15.0,58.5,56.53,42.34
2016,1,17,10,30,0.0,80.0,5.7,15.0,80.0,77.36,59.8
2016,1,17,10,45,0.0,71.0,5.7,15.0,71.0,68.64,52.37
2016,1,17,11,0,0.0,62.0,5.7,15.0,62.0,59.93,44.99
2016,1,17,11,15,0.0,91.0,5.7,15.0,91.0,88.09,68.53
2016,1,17,11,30,0.0,120.0,5.7,15.0,120.0,116.48,92.08
2016,1,17,11,45,0.0,134.5,5.75,15.0,134.5,130.56,103.67
2016,1,17,12,0,0.0,149.0,5.8,15.0,149.0,144.54,115.18
2016,1,17,12,15,4.5,166.5,5.85,15.0,168.5,163.63,130.92
2016,1,17,12,30,9.0,184.0,5.9,15.0,188.0,182.37,146.33
2016,1,17,12,45,4.5,151.5,5.95,15.0,153.5,148.41,118.38
2016,1,17,13,0,0.0,119.0,6.0,15.0,119.0,114.9,90.7
2016,1,17,13,15,0.0,89.5,6.0,15.0,89.5,86.55,67.18
2016,1,17,13,30,0.0,60.0,6.0,15.0,60.0,57.99,43.32
2016,1,17,13,45,0.0,33.5,6.0,15.0,33.5,32.35,21.76
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,6.75,0.08
2016,1,17,14,15,0.0,36.5,5.95,15.0,36.5,35.25,24.3
2016,1,17,14,30,0.0,66.0,5.9,15.0,66.0,63.79,48.51
2016,1,17,14,45,0.0,60.0,5.85,15.0,60.0,57.98,43.66
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,52.17,38.79
2016,1,17,15,15,0.0,48.0,5.65,14.5,48.0,46.36,33.96
2016,1,17,15,30,0.0,42.0,5.5,14.0,42.0,40.56,29.07
2016,1,17,15,45,0.0,35.0,5.4,14.0,35.0,33.79,23.22
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,27.02,18.42
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,20.26,12.2
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,13.5,5.96
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,8.19,0.39
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,83.12,15.03
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,176.41,124.91
2016,1,18,8,15,487.5,36.5,2.65,13.0,110.5,227.92,174.02
2016,1,18,8,30,574.0,44.0,2.6,13.0,151.0,284.31,223.9
2016,1,18,8,45,630.5,48.5,2.6,13.5,193.0,326.75,261.54
2016,1,18,9,0,687.0,53.0,2.6,14.0,235.0,373.03,301.13
2016,1,18,9,15,722.0,56.5,2.6,14.0,274.5,409.07,332.13
2016,1,18,9,30,757.0,60.0,2.6,14.0,314.0,444.55,361.82
2016,1,18,9,45,776.0,64.0,2.6,14.5,348.0,471.57,383.37
2016,1,18,10,0,795.0,68.0,2.6,15.0,382.0,496.81,402.88
2016,1,18,10,15,810.5,70.0,2.7,15.0,411.0,515.96,418.25
2016,1,18,10,30,826.0,72.0,2.8,15.0,440.0,532.84,431.54
2016,1,18,10,45,738.5,95.5,2.95,15.5,437.5,514.46,415.93
2016,1,18,11,0,651.0,119.0,3.1,16.0,435.0,491.37,396.6
2016,1,18,11,15,493.5,164.5,3.2,16.0,408.5,446.98,360.34
2016,1,18,11,30,336.0,210.0,3.3,16.0,382.0,399.4,321.29
2016,1,18,11,45,332.5,214.5,3.4,16.0,387.0,397.63,319.67
2016,1,18,12,0,329.0,219.0,3.5,16.0,392.0,394.77,316.97
2016,1,18,12,15,310.0,223.0,3.5,16.0,386.5,382.35,306.53
2016,1,18,12,30,291.0,227.0,3.5,16.0,381.0,369.44,295.7
2016,1,18,12,45,211.0,230.5,3.5,16.0,341.5,325.21,260.0
2016,1,18,13,0,131.0,234.0,3.5,16.0,302.0,285.19,227.77
2016,1,18,13,15,325.0,197.5,3.5,16.0,359.5,330.02,262.8
2016,1,18,13,30,519.0,161.0,3.5,16.0,417.0,363.34,286.57
2016,1,18,13,45,305.5,180.5,3.5,16.0,329.5,283.84,223.72
2016,1,18,14,0,92.0,200.0,3.5,16.0,242.0,218.4,173.43
2016,1,18,14,15,52.5,176.0,3.4,15.5,199.5,180.13,143.3
2016,1,18,14,30,13.0,152.0,3.3,15.0,157.0,146.86,117.27
2016,1,18,14,45,118.0,147.5,3.25,15.0,189.5,160.89,125.3
2016,1,18,15,0,223.0,143.0,3.2,15.0,222.0,167.1,125.67
2016,1,18,15,15,211.0,128.5,2.95,15.0,196.5,141.02,104.0
2016,1,18,15,30,199.0,114.0,2.7,15.0,171.0,115.77,83.87
2016,1,18,15,45,181.5,97.5,2.45,15.0,143.0,89.6,64.51
2016,1,18,16,0,164.0,81.0,2.2,15.0,115.0,65.01,51.88
2016,1,18,16,15,139.5,63.5,2.2,14.5,88.0,50.76,38.96
2016,1,18,16,30,115.0,46.0,2.2,14.0,61.0,37.48,26.68
2016,1,18,16,45,57.5,30.5,2.2,14.0,38.0,26.69,14.69
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,14.74,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,7.37,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,7.71,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,15.43,6.6
2016,1,19,8,15,0.0,25.5,8.95,14.0,25.5,24.61,14.84
2016,1,19,8,30,0.0,35.0,9.1,14.0,35.0,33.79,22.92
2016,1,19,8,45,0.0,44.5,9.25,14.5,44.5,42.98,30.89
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,52.18,38.76
2016,1,19,9,15,0.0,64.0,9.25,15.0,64.0,61.97,47.13
2016,1,19,9,30,0.0,74.0,9.1,15.0,74.0,71.87,55.5
2016,1,19,9,45,9.0,112.0,9.0,15.5,115.5,115.11,91.83
2016,1,19,10,0,18.0,150.0,8.9,16.0,157.0,158.88,128.12
2016,1,19,10,15,207.5,158.0,8.6,16.0,250.5,281.92,231.87
2016,1,19,10,30,397.0,166.0,8.3,16.0,344.0,399.09,328.84
2016,1,19,10,45,344.0,185.5,8.05,16.0,345.5,385.99,317.02
2016,1,19,11,0,291.0,205.0,7.8,16.0,347.0,375.95,307.7
2016,1,19,11,15,293.5,212.0,7.65,16.0,359.0,382.33,312.38
2016,1,19,11,30,296.0,219.0,7.5,16.0,371.0,387.63,316.1
2016,1,19,11,45,148.0,183.5,7.4,16.0,259.5,264.27,214.64
2016,1,19,12,0,0.0,148.0,7.3,16.0,148.0,143.57,113.91
2016,1,19,12,15,0.0,148.5,7.05,16.0,148.5,143.84,114.17
2016,1,19,12,30,0.0,149.0,6.8,16.0,149.0,144.11,114.37
2016,1,19,12,45,150.0,185.5,6.55,16.0,263.5,253.32,204.57
2016,1,19,13,0,300.0,222.0,6.3,16.0,378.0,353.15,284.41
2016,1,19,13,15,232.5,223.0,6.3,16.0,342.0,314.48,252.48
2016,1,19,13,30,165.0,224.0,6.3,16.0,306.0,279.3,223.81
2016,1,19,13,45,155.5,217.5,6.35,16.0,292.0,262.62,209.92
2016,1,19,14,0,146.0,211.0,6.4,16.0,278.0,246.12,196.13
2016,1,19,14,15,92.0,188.5,6.35,15.5,230.0,203.63,162.32
2016,1,19,14,30,38.0,166.0,6.3,15.0,182.0,164.1,131.19
2016,1,19,14,45,166.5,151.5,6.25,15.0,212.5,176.09,136.66
2016,1,19,15,0,295.0,137.0,6.2,15.0,243.0,176.68,131.23
2016,1,19,15,15,265.5,127.5,5.95,14.5,215.0,149.11,108.91
2016,1,19,15,30,236.0,118.0,5.7,14.0,187.0,123.62,89.35
2016,1,19,15,45,217.5,101.5,5.5,14.0,157.0,95.54,68.5
2016,1,19,16,0,199.0,85.0,5.3,14.0,127.0,69.07,51.51
2016,1,19,16,15,163.5,67.5,4.9,13.5,97.0,53.72,41.77
2016,1,19,16,30,128.0,50.0,4.5,13.0,67.0,40.53,29.49
2016,1,19,16,45,64.0,33.5,4.15,13.0,42.0,29.04,17.1
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,16.13,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,8.36,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,11.0,16.0,15.44,0.2
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,32.24,20.38
2016,1,20,8,15,2.5,49.5,1.75,11.0,50.0,51.54,37.74
2016,1,20,8,30,5.0,67.0,1.9,11.0,68.0,70.52,54.46
2016,1,20,8,45,11.5,83.5,2.05,11.5,86.5,89.91,71.25
2016,1,20,9,0,18.0,100.0,2.2,12.0,105.0,109.53,88.01
2016,1,20,9,15,22.5,115.0,2.25,12.0,122.0,126.75,102.68
2016,1,20,9,30,27.0,130.0,2.3,12.0,139.0,148.47,120.94
2016,1,20,9,45,28.0,143.5,2.4,12.5,154.0,162.55,132.35
2016,1,20,10,0,29.0,157.0,2.5,13.0,169.0,176.54,143.52
2016,1,20,10,15,14.5,139.0,2.45,13.5,145.0,144.86,116.66
2016,1,20,10,30,0.0,121.0,2.4,14.0,121.0,118.23,94.02
2016,1,20,10,45,45.0,168.0,2.35,14.5,190.5,193.85,156.59
2016,1,20,11,0,90.0,215.0,2.3,15.0,260.0,266.86,215.25
2016,1,20,11,15,128.0,224.5,2.15,15.0,290.0,300.02,241.44
2016,1,20,11,30,166.0,234.0,2.0,15.0,320.0,328.41,263.64
2016,1,20,11,45,211.0,234.5,1.95,15.0,345.5,350.47,280.89
2016,1,20,12,0,256.0,235.0,1.9,15.0,371.0,373.77,298.84
2016,1,20,12,15,564.5,156.5,1.75,15.0,458.0,454.6,362.87
2016,1,20,12,30,873.0,78.0,1.6,15.0,545.0,523.82,414.81
2016,1,20,12,45,876.0,76.0,1.45,15.5,539.5,505.44,397.19
2016,1,20,13,0,879.0,74.0,1.3,16.0,534.0,484.38,377.92
2016,1,20,13,15,684.5,122.5,1.25,16.0,475.0,420.68,327.66
2016,1,20,13,30,490.0,171.0,1.2,16.0,416.0,364.49,283.7
2016,1,20,13,45,492.0,162.0,1.15,16.0,399.5,339.65,262.85
2016,1,20,14,0,494.0,153.0,1.1,16.0,383.0,313.59,240.42
2016,1,20,14,15,503.5,141.0,1.1,16.0,363.5,285.98,216.29
2016,1,20,14,30,513.0,129.0,1.1,16.0,344.0,256.76,190.34
2016,1,20,14,45,362.5,138.0,1.1,16.0,284.0,206.86,152.81
2016,1,20,15,0,212.0,147.0,1.1,16.0,224.0,170.16,127.47
2016,1,20,15,15,204.0,132.0,1.1,15.5,199.0,144.61,106.67
2016,1,20,15,30,196.0,117.0,1.1,15.0,174.0,119.58,86.8
2016,1,20,15,45,182.0,100.5,1.1,15.0,147.0,93.59,67.35
2016,1,20,16,0,168.0,84.0,1.1,15.0,120.0,68.86,50.91
2016,1,20,16,15,148.5,66.0,1.05,14.5,93.0,52.62,40.71
2016,1,20,16,30,129.0,48.0,1.0,14.0,66.0,39.04,28.22
2016,1,20,16,45,64.5,33.0,1.0,14.0,42.0,28.77,17.3
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,17.05,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.5,16.5,4.35,11.5,35.5,80.47,26.31
2016,1,21,8,0,351.0,33.0,4.4,12.0,71.0,166.94,121.07
2016,1,21,8,15,437.0,41.5,4.3,12.0,110.5,218.58,169.36
2016,1,21,8,30,523.0,50.0,4.2,12.0,150.0,275.06,219.57
2016,1,21,8,45,583.0,54.5,4.15,12.5,191.5,320.07,259.48
2016,1,21,9,0,643.0,59.0,4.1,13.0,233.0,366.89,299.84
2016,1,21,9,15,678.5,63.0,3.95,13.5,272.0,401.14,328.95
2016,1,21,9,30,714.0,67.0,3.8,14.0,311.0,436.96,358.37
2016,1,21,9,45,561.0,104.5,3.7,14.5,308.5,412.81,338.25
2016,1,21,10,0,408.0,142.0,3.6,15.0,306.0,376.97,308.17
2016,1,21,10,15,525.0,126.5,3.65,15.5,354.0,427.27,348.8
2016,1,21,10,30,642.0,111.0,3.7,16.0,402.0,481.5,391.46
2016,1,21,10,45,727.5,96.0,3.8,16.5,442.0,515.65,417.77
2016,1,21,11,0,813.0,81.0,3.9,17.0,482.0,547.7,442.13
2016,1,21,11,15,671.0,125.5,4.0,17.0,463.5,513.56,413.7
2016,1,21,11,30,529.0,170.0,4.1,17.0,445.0,473.42,380.73
2016,1,21,11,45,520.5,176.5,4.2,17.0,451.0,469.6,377.31
2016,1,21,12,0,512.0,183.0,4.3,17.0,457.0,464.1,372.41
2016,1,21,12,15,511.5,183.0,4.3,17.0,457.5,454.84,364.43
2016,1,21,12,30,511.0,183.0,4.3,17.0,458.0,443.98,355.08
2016,1,21,12,45,464.5,192.0,4.35,17.0,439.5,417.64,333.39
2016,1,21,13,0,418.0,201.0,4.4,17.0,421.0,391.65,311.96
2016,1,21,13,15,440.0,190.0,4.4,16.5,416.5,378.01,300.72
2016,1,21,13,30,462.0,179.0,4.4,16.0,412.0,362.15,287.22
2016,1,21,13,45,263.5,189.5,4.45,16.0,321.0,279.37,221.48
2016,1,21,14,0,65.0,200.0,4.5,16.0,230.0,210.22,167.58
2016,1,21,14,15,117.0,191.0,4.55,16.0,242.0,213.2,168.93
2016,1,21,14,30,169.0,182.0,4.6,16.0,254.0,213.18,167.05
2016,1,21,14,45,87.0,156.0,4.7,16.0,193.0,164.43,129.03
2016,1,21,15,0,5.0,130.0,4.8,16.0,132.0,122.93,97.65
2016,1,21,15,15,2.5,116.5,4.8,15.5,117.5,109.31,86.68
2016,1,21,15,30,0.0,103.0,4.8,15.0,103.0,95.92,75.73
2016,1,21,15,45,0.0,87.0,4.85,15.0,87.0,80.86,62.96
2016,1,21,16,0,0.0,71.0,4.9,15.0,71.0,65.92,50.13
2016,1,21,16,15,0.0,55.0,4.9,14.5,55.0,51.46,39.72
2016,1,21,16,30,0.0,39.0,4.9,14.0,39.0,37.03,26.5
2016,1,21,16,45,0.0,25.0,4.95,14.0,25.0,24.1,13.84
2016,1,21,17,0,0.0,11.0,5.0,14.0,11.0,10.61,0.0
2016,1,21,17,15,0.0,5.5,5.05,14.0,5.5,5.41,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
