Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,407.19,340.32
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,453.46,381.31
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,464.35,392.32
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,471.19,399.08
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,525.15,443.65
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,576.66,485.24
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,597.35,501.73
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,615.52,515.91
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,626.93,523.43
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,635.35,528.36
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,639.2,530.54
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,639.99,530.16
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,634.18,524.36
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,625.34,516.06
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,612.43,504.47
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,596.6,490.38
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,576.05,472.31
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,552.87,451.83
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,524.98,427.46
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,494.86,400.79
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,461.28,370.79
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,425.86,338.63
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,384.52,301.07
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,344.18,263.66
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,301.17,223.69
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,257.88,183.33
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,212.4,142.28
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,168.09,103.81
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,123.21,68.57
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,81.12,41.79
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,40.62,31.04
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,31.34,22.47
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,26.17,17.38
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,20.77,10.94
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,10.17,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,7.86,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,15.79,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,61.06,40.34
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,107.21,82.69
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,143.12,115.05
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,180.51,148.34
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,214.34,177.88
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,248.85,207.34
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,277.9,232.06
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,307.2,256.53
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,356.44,297.55
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,413.64,344.2
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,498.19,413.35
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,581.55,479.77
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,503.23,413.25
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,415.57,339.39
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,518.36,424.23
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,615.97,501.5
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,614.19,498.76
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,609.41,494.3
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,597.59,484.61
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,582.95,472.55
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,565.77,457.65
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,545.79,440.18
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,467.33,376.43
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,397.55,319.79
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,346.89,278.82
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,302.56,243.04
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,332.3,262.16
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,341.74,260.69
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,299.4,221.77
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,256.92,182.66
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,212.2,142.67
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,168.7,105.04
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,124.79,70.71
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,81.3,42.19
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,41.54,31.9
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,32.86,23.88
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,28.23,19.27
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,23.45,13.46
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,11.42,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,13.27,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,31.06,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,123.99,87.33
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,216.04,168.83
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,269.31,217.73
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,326.55,269.04
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,371.43,308.77
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,417.43,348.23
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,454.95,379.61
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,490.38,408.43
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,453.29,376.65
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,397.14,329.06
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,495.91,410.42
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,588.26,484.2
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,600.96,492.05
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,610.99,498.12
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,615.74,501.15
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,617.65,501.92
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,612.88,496.52
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,605.3,488.91
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,454.06,367.49
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,305.66,245.65
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,201.97,162.41
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,100.58,78.84
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,146.57,117.13
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,191.51,154.0
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,219.61,176.9
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,245.21,197.39
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,276.18,220.03
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,294.4,230.02
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,252.27,195.55
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,214.29,165.36
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,185.57,141.39
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,158.08,118.75
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,128.48,94.82
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,100.31,73.45
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,72.85,55.11
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,56.31,44.69
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,42.45,31.71
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,28.11,17.52
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,14.44,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,34.42,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,88.56,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,156.05,111.21
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,224.15,175.25
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,277.64,224.4
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,335.06,275.86
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,380.16,315.64
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,426.22,354.93
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,462.31,385.81
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,499.77,416.97
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,528.35,439.49
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,555.11,460.01
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,576.48,476.61
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,595.56,491.13
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,608.27,499.68
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,618.3,505.98
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,623.36,508.94
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,625.53,509.57
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,621.59,504.67
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,614.73,497.46
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,602.69,486.79
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,587.85,473.82
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,568.49,456.54
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,546.5,437.02
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,519.94,414.32
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,491.23,389.56
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,431.76,341.13
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,379.79,298.76
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,332.88,260.36
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,292.32,227.41
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,268.65,204.94
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,239.76,177.16
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,204.12,146.64
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,170.09,118.19
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,132.75,88.07
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,96.89,62.2
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,62.7,43.37
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,46.79,36.13
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,36.71,26.7
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,26.21,16.24
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,13.16,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,34.06,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,88.27,0.0
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,156.63,113.19
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,226.35,177.59
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,280.93,226.96
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,339.42,278.42
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,386.04,319.06
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,433.72,359.28
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,472.38,391.03
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,508.71,420.02
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,492.42,405.48
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,464.59,381.61
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,540.62,442.3
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,613.98,498.8
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,627.14,506.09
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,637.52,511.37
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,641.79,512.8
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,643.09,511.83
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,637.76,504.76
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,629.5,495.42
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,616.7,483.58
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,601.1,469.48
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,580.56,450.66
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,557.52,429.82
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,530.13,410.01
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,500.63,387.66
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,468.06,362.21
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,433.48,333.99
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,368.19,282.38
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,313.95,239.84
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,297.43,220.96
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,270.58,191.52
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,225.94,152.23
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,182.39,114.87
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,137.6,79.42
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,92.62,48.55
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,51.74,29.48
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,35.7,26.2
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,31.23,21.86
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,26.64,16.75
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,12.84,0.0
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,39.1,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,100.61,14.18
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,166.79,121.99
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,234.44,184.69
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,287.25,232.8
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,343.75,282.79
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,390.69,323.72
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,437.01,362.88
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,474.26,393.5
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,510.73,422.52
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,540.72,445.74
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,569.05,467.06
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,590.06,481.71
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,608.68,494.08
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,621.25,501.72
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,629.13,505.66
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,633.48,507.84
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,634.88,507.72
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,571.19,454.93
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,502.18,398.38
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,555.09,441.59
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,597.58,475.13
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,577.46,458.66
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,554.81,440.33
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,528.05,418.16
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,499.06,393.82
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,466.4,365.53
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,431.99,335.29
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,348.22,269.91
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,285.63,222.74
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,267.48,205.29
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,240.8,179.71
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,207.59,149.68
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,171.7,117.5
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,135.06,87.91
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,100.24,62.84
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,65.48,43.19
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,46.49,35.64
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,36.87,26.73
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,26.84,17.02
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,13.46,0.0
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,49.74,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,123.23,32.45
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,190.41,138.84
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,261.13,203.65
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,314.34,252.58
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,370.63,302.89
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,416.42,343.08
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,462.85,382.54
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,499.8,412.74
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,532.92,438.95
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,561.29,460.74
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,587.5,480.22
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,608.59,495.87
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,627.18,509.24
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,640.52,517.46
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,650.96,523.26
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,654.9,525.21
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,655.78,524.78
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,651.68,519.74
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,644.47,512.31
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,631.86,501.72
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,616.27,488.75
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,596.75,471.92
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,574.4,452.71
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,546.96,430.15
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,517.16,405.31
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,483.08,376.74
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,447.18,346.06
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,407.64,311.68
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,366.97,275.68
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,324.01,237.36
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,280.72,198.34
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,231.78,155.29
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,186.7,116.21
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,140.6,78.92
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,96.86,48.38
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,54.37,27.6
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,32.95,23.48
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,28.74,19.47
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,24.42,14.97
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,10.82,0.0
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,43.29,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,111.56,39.73
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,178.1,131.13
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,247.76,194.0
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,302.43,243.13
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,360.81,294.09
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,406.46,333.47
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,450.99,370.66
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,489.41,401.64
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,527.04,430.97
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,560.85,456.67
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,593.27,480.65
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,614.05,496.1
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,629.93,507.63
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,643.33,516.04
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,653.9,522.11
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,658.35,523.44
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,659.76,522.43
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,655.16,516.9
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,647.49,509.06
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,635.46,498.84
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,620.47,486.29
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,600.92,469.35
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,578.51,450.08
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,551.17,427.82
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,521.48,403.36
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,487.28,374.99
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,451.3,344.64
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,412.11,311.08
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,371.76,275.93
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,325.85,236.03
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,282.3,197.48
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,236.13,157.3
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,190.85,118.57
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,145.31,82.06
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,102.25,52.03
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,59.61,30.52
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,35.56,25.45
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,28.32,18.88
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,24.02,14.53
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,16.12,3.59
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,9.83,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,48.63,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,124.66,54.45
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,190.85,141.46
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,260.8,204.28
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,315.25,253.13
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,370.83,301.69
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,417.85,342.06
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,465.56,381.69
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,480.4,393.5
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,493.52,403.16
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,501.58,407.69
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,504.76,407.96
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,537.53,431.89
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,569.25,454.12
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,549.42,434.93
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,523.46,411.49
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,526.81,412.78
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,528.34,412.43
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,597.46,464.18
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,657.19,506.65
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,644.29,495.04
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,628.43,481.9
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,607.92,464.85
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,584.65,445.63
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,557.33,424.79
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,527.68,401.69
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,435.99,332.68
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,360.29,275.75
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,323.59,247.98
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,289.26,221.55
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,261.52,199.15
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,234.07,176.68
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,199.9,149.54
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,171.04,126.88
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,143.37,105.09
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,116.88,85.05
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,89.77,65.97
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,67.75,53.81
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,52.62,40.18
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,35.15,24.21
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,22.92,8.99
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,35.53,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,94.39,46.4
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,149.36,111.35
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,206.38,161.95
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,253.07,203.55
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,302.31,246.34
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,346.79,283.83
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,391.23,320.26
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,459.86,375.31
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,530.0,429.85
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,541.62,437.11
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,551.68,443.14
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,592.0,472.65
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,632.44,501.3
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,645.27,509.31
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,655.29,515.37
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,659.74,518.3
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,661.22,519.03
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,558.51,439.26
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,454.18,356.9
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,543.89,429.15
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,621.5,488.72
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,602.01,471.84
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,579.83,453.48
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,553.19,432.05
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,523.12,407.64
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,489.45,379.23
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,454.11,349.01
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,390.3,298.18
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,336.4,255.4
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,294.77,221.24
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,256.6,189.86
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,210.03,154.89
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,174.17,129.94
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,146.08,107.7
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,119.29,87.31
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,92.07,67.92
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,69.25,55.39
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,53.81,41.35
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,35.93,24.98
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,23.78,10.64
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,40.16,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,106.63,58.05
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,158.19,118.29
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,213.06,167.04
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,259.5,208.12
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,308.41,250.08
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,350.99,285.27
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,392.62,318.44
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,442.16,356.55
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,493.06,394.1
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,476.04,377.73
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,455.17,358.57
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,449.33,353.35
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,447.07,350.39
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,461.53,359.96
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,474.73,368.3
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,527.94,408.64
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,576.88,444.7
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,573.84,441.11
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,567.09,435.49
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,524.11,402.4
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,479.93,368.65
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,453.25,348.98
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,427.02,329.3
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,427.01,329.17
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,423.6,325.88
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,416.86,319.49
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,403.85,307.58
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,379.07,287.4
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,348.63,261.76
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,310.03,229.32
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,271.26,196.06
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,235.99,165.49
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,201.13,135.49
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,159.0,101.69
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,120.03,73.27
2016,2,11,16,15,479.5,80.5,1.3,16.5,208.0,80.82,49.98
2016,2,11,16,30,424.0,71.0,1.4,16.0,164.0,52.06,40.38
2016,2,11,16,45,347.0,58.0,1.5,16.0,121.5,43.47,32.44
2016,2,11,17,0,270.0,45.0,1.6,16.0,79.0,34.51,23.89
2016,2,11,17,15,135.0,29.0,1.65,15.5,46.0,22.59,10.65
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,12.78,0.0
