Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,13.5,1.65,12.0,23.0,47.6,0.0
2016,2,12,7,30,248.0,27.0,1.7,12.0,46.0,124.42,73.58
2016,2,12,7,45,356.0,38.0,1.8,12.5,87.5,186.5,140.85
2016,2,12,8,0,464.0,49.0,1.9,13.0,129.0,254.55,200.47
2016,2,12,8,15,531.5,56.5,1.8,13.0,174.5,308.35,247.97
2016,2,12,8,30,599.0,64.0,1.7,13.0,220.0,365.51,296.9
2016,2,12,8,45,555.5,80.5,1.65,13.5,246.0,380.14,310.06
2016,2,12,9,0,512.0,97.0,1.6,14.0,272.0,390.25,318.53
2016,2,12,9,15,499.5,114.0,1.55,14.0,303.0,411.52,335.65
2016,2,12,9,30,487.0,131.0,1.5,14.0,334.0,433.06,352.19
2016,2,12,9,45,422.0,159.5,1.5,14.5,346.5,433.35,350.57
2016,2,12,10,0,357.0,188.0,1.5,15.0,359.0,423.26,340.84
2016,2,12,10,15,438.0,182.5,1.6,15.0,406.5,477.04,383.25
2016,2,12,10,30,519.0,177.0,1.7,15.0,454.0,525.38,420.65
2016,2,12,10,45,674.5,139.0,1.8,15.5,517.0,590.12,470.46
2016,2,12,11,0,830.0,101.0,1.9,16.0,580.0,650.46,515.96
2016,2,12,11,15,837.0,102.5,1.95,16.0,597.5,655.42,518.8
2016,2,12,11,30,844.0,104.0,2.0,16.0,615.0,657.49,519.93
2016,2,12,11,45,843.5,106.0,2.15,16.5,624.0,652.35,515.26
2016,2,12,12,0,843.0,108.0,2.3,17.0,633.0,644.36,508.41
2016,2,12,12,15,843.5,108.0,2.35,16.5,635.0,632.16,499.77
2016,2,12,12,30,844.0,108.0,2.4,16.0,637.0,617.23,488.91
2016,2,12,12,45,838.0,109.0,2.5,16.0,630.0,596.83,472.98
2016,2,12,13,0,832.0,110.0,2.6,16.0,623.0,574.09,454.98
2016,2,12,13,15,826.0,109.0,2.65,16.0,609.0,547.2,433.33
2016,2,12,13,30,820.0,108.0,2.7,16.0,595.0,518.29,409.68
2016,2,12,13,45,688.0,141.5,2.75,16.0,540.5,459.24,362.22
2016,2,12,14,0,556.0,175.0,2.8,16.0,486.0,406.83,319.95
2016,2,12,14,15,477.5,185.0,2.8,16.0,443.0,361.94,283.48
2016,2,12,14,30,399.0,195.0,2.8,16.0,400.0,321.58,250.65
2016,2,12,14,45,467.0,166.0,2.8,16.0,390.0,298.91,229.42
2016,2,12,15,0,535.0,137.0,2.8,16.0,380.0,270.16,201.99
2016,2,12,15,15,527.5,124.5,2.65,15.5,346.0,231.6,168.25
2016,2,12,15,30,520.0,112.0,2.5,15.0,312.0,193.05,134.66
2016,2,12,15,45,475.0,107.0,2.45,15.0,273.0,155.58,104.38
2016,2,12,16,0,430.0,102.0,2.4,15.0,234.0,121.77,79.49
2016,2,12,16,15,390.0,89.0,2.45,14.5,194.0,85.51,56.13
2016,2,12,16,30,350.0,76.0,2.5,14.0,154.0,55.79,44.05
2016,2,12,16,45,287.5,61.5,2.55,14.0,115.5,46.11,35.07
2016,2,12,17,0,225.0,47.0,2.6,14.0,77.0,36.01,25.48
2016,2,12,17,15,112.5,31.0,2.65,14.0,46.0,25.71,13.72
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.0,3.8,11.0,26.5,60.61,0.0
2016,2,13,7,30,341.0,26.0,3.8,11.0,53.0,155.48,98.01
2016,2,13,7,45,451.0,34.5,3.85,11.5,97.0,218.49,167.03
2016,2,13,8,0,561.0,43.0,3.9,12.0,141.0,288.56,229.62
2016,2,13,8,15,624.5,49.0,3.75,12.5,189.0,340.04,276.01
2016,2,13,8,30,688.0,55.0,3.6,13.0,237.0,397.35,325.6
2016,2,13,8,45,344.0,81.0,3.45,13.5,172.0,273.72,226.1
2016,2,13,9,0,0.0,107.0,3.3,14.0,107.0,106.39,84.56
2016,2,13,9,15,0.5,125.0,3.15,14.0,125.5,124.68,99.92
2016,2,13,9,30,1.0,143.0,3.0,14.0,144.0,142.91,114.83
2016,2,13,9,45,45.5,177.0,2.9,14.5,199.5,209.8,170.15
2016,2,13,10,0,90.0,211.0,2.8,15.0,255.0,273.3,221.4
2016,2,13,10,15,501.0,141.5,2.65,15.5,408.5,474.97,386.66
2016,2,13,10,30,912.0,72.0,2.5,16.0,562.0,666.6,534.55
2016,2,13,10,45,923.0,72.5,2.45,16.5,588.5,679.75,541.12
2016,2,13,11,0,934.0,73.0,2.4,17.0,615.0,689.94,546.71
2016,2,13,11,15,940.5,73.5,2.45,17.0,633.5,694.11,549.34
2016,2,13,11,30,947.0,74.0,2.5,17.0,652.0,695.09,549.61
2016,2,13,11,45,952.5,73.5,2.6,17.5,663.0,691.15,545.48
2016,2,13,12,0,958.0,73.0,2.7,18.0,674.0,683.98,538.9
2016,2,13,12,15,959.0,73.5,2.8,18.0,676.5,671.78,529.47
2016,2,13,12,30,960.0,74.0,2.9,18.0,679.0,656.46,517.54
2016,2,13,12,45,951.5,77.0,3.0,18.0,672.0,635.01,500.72
2016,2,13,13,0,943.0,80.0,3.1,18.0,665.0,610.92,481.61
2016,2,13,13,15,938.0,79.0,3.35,18.0,651.0,582.33,459.23
2016,2,13,13,30,933.0,78.0,3.6,18.0,637.0,551.33,434.34
2016,2,13,13,45,923.5,77.5,3.9,18.0,614.5,516.4,405.79
2016,2,13,14,0,914.0,77.0,4.2,18.0,592.0,479.66,374.96
2016,2,13,14,15,901.5,76.0,4.5,17.5,562.5,439.62,341.55
2016,2,13,14,30,889.0,75.0,4.8,17.0,533.0,398.4,306.03
2016,2,13,14,45,871.0,73.0,5.1,17.0,497.0,353.5,266.1
2016,2,13,15,0,853.0,71.0,5.4,17.0,461.0,305.34,222.84
2016,2,13,15,15,829.5,68.5,5.3,16.5,420.5,258.27,180.47
2016,2,13,15,30,806.0,66.0,5.2,16.0,380.0,212.01,139.22
2016,2,13,15,45,768.0,63.5,5.1,16.0,334.0,164.72,99.24
2016,2,13,16,0,730.0,61.0,5.0,16.0,288.0,120.19,65.39
2016,2,13,16,15,679.5,56.0,4.8,15.0,240.5,75.88,38.94
2016,2,13,16,30,629.0,51.0,4.6,14.0,193.0,38.15,28.41
2016,2,13,16,45,542.5,44.5,4.45,13.5,146.0,31.66,22.42
2016,2,13,17,0,456.0,38.0,4.3,13.0,99.0,28.5,19.15
2016,2,13,17,15,228.0,30.0,4.25,12.5,60.5,23.26,12.49
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,176.0,12.5,4.45,11.5,27.5,62.33,0.0
2016,2,14,7,30,352.0,25.0,4.5,12.0,55.0,160.42,105.05
2016,2,14,7,45,452.5,33.5,4.55,12.5,98.0,219.65,168.39
2016,2,14,8,0,553.0,42.0,4.6,13.0,141.0,286.43,228.23
2016,2,14,8,15,613.0,47.5,4.5,13.5,187.5,336.01,273.05
2016,2,14,8,30,673.0,53.0,4.4,14.0,234.0,390.96,320.77
2016,2,14,8,45,712.5,57.0,4.3,14.5,279.0,435.94,358.96
2016,2,14,9,0,752.0,61.0,4.2,15.0,324.0,481.28,396.08
2016,2,14,9,15,669.5,87.0,4.15,15.5,343.0,484.62,397.93
2016,2,14,9,30,587.0,113.0,4.1,16.0,362.0,479.08,392.2
2016,2,14,9,45,303.5,148.5,4.05,16.5,278.0,346.54,283.18
2016,2,14,10,0,20.0,184.0,4.0,17.0,194.0,195.47,155.94
2016,2,14,10,15,217.0,195.5,4.0,17.0,313.0,348.29,282.4
2016,2,14,10,30,414.0,207.0,4.0,17.0,432.0,493.67,398.15
2016,2,14,10,45,504.0,189.5,4.05,17.5,475.5,535.0,429.75
2016,2,14,11,0,594.0,172.0,4.1,18.0,519.0,577.96,462.5
2016,2,14,11,15,571.0,186.5,4.1,18.0,528.5,573.63,457.95
2016,2,14,11,30,548.0,201.0,4.1,18.0,538.0,569.44,453.65
2016,2,14,11,45,476.0,229.0,4.15,18.5,525.5,545.06,432.48
2016,2,14,12,0,404.0,257.0,4.2,19.0,513.0,516.54,408.35
2016,2,14,12,15,649.0,171.5,4.2,19.0,583.5,581.78,461.49
2016,2,14,12,30,894.0,86.0,4.2,19.0,654.0,632.61,502.16
2016,2,14,12,45,896.0,84.5,4.2,19.0,649.5,613.94,486.68
2016,2,14,13,0,898.0,83.0,4.2,19.0,645.0,592.46,469.14
2016,2,14,13,15,894.5,82.5,4.25,19.0,632.5,566.24,447.73
2016,2,14,13,30,891.0,82.0,4.3,19.0,620.0,537.63,424.12
2016,2,14,13,45,880.5,82.5,4.4,19.5,598.5,504.36,395.73
2016,2,14,14,0,870.0,83.0,4.5,20.0,577.0,469.43,365.49
2016,2,14,14,15,859.0,81.5,4.55,19.5,549.0,430.97,333.13
2016,2,14,14,30,848.0,80.0,4.6,19.0,521.0,388.81,297.0
2016,2,14,14,45,775.5,87.5,4.65,19.0,470.5,335.95,252.13
2016,2,14,15,0,703.0,95.0,4.7,19.0,420.0,284.9,208.75
2016,2,14,15,15,620.5,103.5,4.75,18.5,371.5,239.48,170.96
2016,2,14,15,30,538.0,112.0,4.8,18.0,323.0,200.72,139.6
2016,2,14,15,45,503.0,105.0,4.85,18.0,284.0,161.77,107.46
2016,2,14,16,0,468.0,98.0,4.9,18.0,245.0,125.62,79.95
2016,2,14,16,15,432.5,86.0,4.85,17.5,205.0,88.29,55.46
2016,2,14,16,30,397.0,74.0,4.8,17.0,165.0,54.21,42.17
2016,2,14,16,45,342.0,60.0,4.75,16.5,125.5,44.62,33.48
2016,2,14,17,0,287.0,46.0,4.7,16.0,86.0,34.95,24.49
2016,2,14,17,15,143.5,33.0,4.75,15.5,53.0,25.64,14.57
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,18.54,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,211.0,12.5,2.65,14.5,31.0,81.67,0.0
2016,2,15,7,30,422.0,25.0,2.7,15.0,62.0,181.08,120.71
2016,2,15,7,45,521.5,32.5,2.75,15.5,107.5,242.93,184.23
2016,2,15,8,0,621.0,40.0,2.8,16.0,153.0,311.68,244.72
2016,2,15,8,15,678.5,44.5,2.8,16.0,201.5,364.44,291.81
2016,2,15,8,30,736.0,49.0,2.8,16.0,250.0,419.51,339.29
2016,2,15,8,45,773.5,52.5,2.8,16.5,297.0,465.03,377.14
2016,2,15,9,0,811.0,56.0,2.8,17.0,344.0,510.67,413.72
2016,2,15,9,15,836.0,58.5,2.85,17.0,387.5,544.72,441.26
2016,2,15,9,30,861.0,61.0,2.9,17.0,431.0,580.62,469.45
2016,2,15,9,45,704.0,106.0,2.95,17.5,426.0,555.93,447.73
2016,2,15,10,0,547.0,151.0,3.0,18.0,421.0,513.45,412.35
2016,2,15,10,15,734.5,109.0,3.0,18.0,496.5,597.25,478.62
2016,2,15,10,30,922.0,67.0,3.0,18.0,572.0,675.76,539.02
2016,2,15,10,45,930.5,68.0,3.05,18.5,597.5,688.04,546.15
2016,2,15,11,0,939.0,69.0,3.1,19.0,623.0,697.3,551.3
2016,2,15,11,15,944.5,70.0,3.1,19.0,641.0,701.43,553.62
2016,2,15,11,30,950.0,71.0,3.1,19.0,659.0,702.35,553.75
2016,2,15,11,45,952.0,71.5,3.15,19.5,669.0,697.21,548.52
2016,2,15,12,0,954.0,72.0,3.2,20.0,679.0,688.85,540.76
2016,2,15,12,15,954.5,72.0,3.25,20.0,681.0,675.86,530.55
2016,2,15,12,30,955.0,72.0,3.3,20.0,683.0,659.76,517.9
2016,2,15,12,45,947.0,74.5,3.35,20.0,676.0,638.09,500.82
2016,2,15,13,0,939.0,77.0,3.4,20.0,669.0,613.79,481.5
2016,2,15,13,15,934.5,76.5,3.4,20.0,655.0,585.98,459.14
2016,2,15,13,30,930.0,76.0,3.4,20.0,641.0,555.72,434.47
2016,2,15,13,45,920.5,76.0,3.45,20.0,619.0,521.22,406.15
2016,2,15,14,0,911.0,76.0,3.5,20.0,597.0,484.91,375.76
2016,2,15,14,15,900.0,74.5,3.45,20.0,568.0,444.95,341.69
2016,2,15,14,30,889.0,73.0,3.4,20.0,539.0,403.71,305.85
2016,2,15,14,45,871.0,71.5,3.4,20.0,503.5,359.06,266.76
2016,2,15,15,0,853.0,70.0,3.4,20.0,468.0,314.14,226.82
2016,2,15,15,15,831.0,68.0,3.2,19.5,427.5,264.56,183.27
2016,2,15,15,30,809.0,66.0,3.0,19.0,387.0,218.7,142.91
2016,2,15,15,45,776.0,62.5,2.85,19.0,342.0,170.74,102.5
2016,2,15,16,0,743.0,59.0,2.7,19.0,297.0,125.06,67.34
2016,2,15,16,15,696.5,54.5,2.55,18.5,249.5,80.29,39.69
2016,2,15,16,30,650.0,50.0,2.4,18.0,202.0,39.73,29.35
2016,2,15,16,45,576.0,43.5,2.3,17.5,155.0,33.25,23.49
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,27.15,17.77
2016,2,15,17,15,369.0,27.0,2.1,17.0,68.0,20.48,10.73
2016,2,15,17,30,236.0,17.0,2.0,17.0,28.0,13.37,0.0
2016,2,15,17,45,118.0,8.5,1.9,17.0,14.0,8.36,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,13.5,2.3,13.5,32.0,82.26,0.0
2016,2,16,7,30,399.0,27.0,2.4,14.0,64.0,181.16,124.57
2016,2,16,7,45,496.0,35.0,2.5,14.5,109.0,238.23,182.22
2016,2,16,8,0,593.0,43.0,2.6,15.0,154.0,306.07,241.89
2016,2,16,8,15,651.0,48.5,2.5,15.0,202.0,359.54,289.26
2016,2,16,8,30,709.0,54.0,2.4,15.0,250.0,415.4,337.02
2016,2,16,8,45,746.0,58.0,2.3,15.5,297.0,460.61,374.18
2016,2,16,9,0,783.0,62.0,2.2,16.0,344.0,505.96,409.99
2016,2,16,9,15,809.5,65.0,2.15,16.5,387.0,543.9,439.03
2016,2,16,9,30,836.0,68.0,2.1,17.0,430.0,580.69,466.26
2016,2,16,9,45,857.5,69.0,2.1,17.5,469.0,607.68,485.75
2016,2,16,10,0,879.0,70.0,2.1,18.0,508.0,635.84,505.56
2016,2,16,10,15,891.5,71.5,2.15,18.5,540.0,656.6,519.71
2016,2,16,10,30,904.0,73.0,2.2,19.0,572.0,674.73,531.72
2016,2,16,10,45,911.5,75.0,2.25,19.5,597.5,687.28,539.41
2016,2,16,11,0,919.0,77.0,2.3,20.0,623.0,696.83,544.72
2016,2,16,11,15,925.0,77.5,2.35,20.0,641.0,700.68,547.08
2016,2,16,11,30,931.0,78.0,2.4,20.0,659.0,701.39,547.33
2016,2,16,11,45,932.5,79.0,2.45,20.5,668.5,696.48,542.33
2016,2,16,12,0,934.0,80.0,2.5,21.0,678.0,688.41,534.95
2016,2,16,12,15,934.5,80.0,2.5,21.0,680.0,675.57,524.84
2016,2,16,12,30,935.0,80.0,2.5,21.0,682.0,659.69,512.41
2016,2,16,12,45,934.5,79.0,2.55,21.0,676.5,639.24,496.71
2016,2,16,13,0,934.0,78.0,2.6,21.0,671.0,615.95,478.64
2016,2,16,13,15,929.5,77.5,2.6,21.0,657.0,588.19,456.69
2016,2,16,13,30,925.0,77.0,2.6,21.0,643.0,558.01,432.48
2016,2,16,13,45,917.0,76.0,2.6,21.5,621.5,523.35,403.63
2016,2,16,14,0,909.0,75.0,2.6,22.0,600.0,486.81,372.8
2016,2,16,14,15,898.0,73.5,2.55,22.0,571.0,446.83,339.32
2016,2,16,14,30,887.0,72.0,2.5,22.0,542.0,405.59,304.09
2016,2,16,14,45,872.0,70.0,2.45,22.0,507.0,361.47,265.93
2016,2,16,15,0,857.0,68.0,2.4,22.0,472.0,316.86,226.7
2016,2,16,15,15,832.5,63.5,2.2,21.5,428.0,267.35,183.8
2016,2,16,15,30,808.0,59.0,2.0,21.0,384.0,218.73,141.76
2016,2,16,15,45,768.5,59.0,1.85,21.0,339.5,169.31,100.73
2016,2,16,16,0,729.0,59.0,1.7,21.0,295.0,126.23,67.99
2016,2,16,16,15,694.0,54.0,1.55,20.5,250.0,82.17,40.14
2016,2,16,16,30,659.0,49.0,1.4,20.0,205.0,41.14,30.34
2016,2,16,16,45,582.5,43.0,1.3,19.5,158.0,32.55,22.71
2016,2,16,17,0,506.0,37.0,1.2,19.0,111.0,26.94,17.49
2016,2,16,17,15,253.0,33.0,1.15,18.5,70.0,25.46,14.91
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,25.6,0.0
2016,2,16,17,45,0.0,14.5,1.05,18.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,73.0,17.0,7.55,16.0,24.0,45.04,0.0
2016,2,17,7,30,146.0,34.0,7.6,16.0,48.0,104.68,72.6
2016,2,17,7,45,196.0,51.5,7.65,16.0,82.0,141.76,108.74
2016,2,17,8,0,246.0,69.0,7.7,16.0,116.0,195.1,155.67
2016,2,17,8,15,278.5,85.5,7.6,16.0,153.0,229.58,186.79
2016,2,17,8,30,311.0,102.0,7.5,16.0,190.0,271.95,223.76
2016,2,17,8,45,338.0,116.0,7.45,16.5,226.0,316.55,261.31
2016,2,17,9,0,365.0,130.0,7.4,17.0,262.0,355.11,293.15
2016,2,17,9,15,353.0,149.5,7.55,17.0,290.5,370.83,306.12
2016,2,17,9,30,341.0,169.0,7.7,17.0,319.0,391.53,322.64
2016,2,17,9,45,372.0,179.5,7.85,17.0,356.0,427.0,351.49
2016,2,17,10,0,403.0,190.0,8.0,17.0,393.0,468.68,384.9
2016,2,17,10,15,291.0,222.5,8.05,17.0,374.0,428.2,349.91
2016,2,17,10,30,179.0,255.0,8.1,17.0,355.0,384.02,311.7
2016,2,17,10,45,319.5,240.5,8.15,17.5,428.0,466.74,379.55
2016,2,17,11,0,460.0,226.0,8.2,18.0,501.0,549.76,446.18
2016,2,17,11,15,422.0,244.0,8.1,17.5,502.5,540.21,437.8
2016,2,17,11,30,384.0,262.0,8.0,17.0,504.0,525.12,425.32
2016,2,17,11,45,192.0,214.5,7.95,17.0,335.5,345.38,279.65
2016,2,17,12,0,0.0,167.0,7.9,17.0,167.0,162.09,127.54
2016,2,17,12,15,268.5,194.0,7.9,17.0,368.5,365.49,297.31
2016,2,17,12,30,537.0,221.0,7.9,17.0,570.0,554.95,449.57
2016,2,17,12,45,463.0,244.0,7.95,17.0,543.0,519.43,419.39
2016,2,17,13,0,389.0,267.0,8.0,17.0,516.0,484.1,389.89
2016,2,17,13,15,295.0,278.0,8.05,17.0,464.5,429.86,345.46
2016,2,17,13,30,201.0,289.0,8.1,17.0,413.0,379.66,304.31
2016,2,17,13,45,197.5,281.0,8.15,17.0,399.5,361.79,289.77
2016,2,17,14,0,194.0,273.0,8.2,17.0,386.0,343.66,274.87
2016,2,17,14,15,97.0,141.0,8.2,16.5,197.5,174.17,138.3
2016,2,17,14,30,0.0,9.0,8.2,16.0,9.0,8.69,1.65
2016,2,17,14,45,0.0,14.5,8.25,16.0,14.5,14.0,6.14
2016,2,17,15,0,0.0,20.0,8.3,16.0,20.0,19.31,10.65
2016,2,17,15,15,0.0,16.5,8.3,16.0,16.5,15.92,7.83
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,12.54,4.99
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,11.09,3.77
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,9.64,2.55
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,8.19,1.33
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,6.75,0.08
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,2.0,8.6,15.0,2.0,1.93,0.0
2016,2,17,17,30,0.0,1.0,8.6,15.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,8.6,15.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,83.5,21.0,6.0,12.0,29.5,54.52,0.0
2016,2,18,7,30,167.0,42.0,6.1,12.0,59.0,117.47,84.58
2016,2,18,7,45,268.5,56.5,6.25,12.5,101.5,182.71,143.42
2016,2,18,8,0,370.0,71.0,6.4,13.0,144.0,250.74,203.03
2016,2,18,8,15,439.0,81.0,6.35,13.0,190.0,305.58,251.85
2016,2,18,8,30,508.0,91.0,6.3,13.0,236.0,364.36,303.12
2016,2,18,8,45,370.0,119.5,6.3,13.5,235.0,338.75,282.2
2016,2,18,9,0,232.0,148.0,6.3,14.0,234.0,296.87,246.44
2016,2,18,9,15,454.5,131.0,6.2,14.0,324.0,417.62,348.32
2016,2,18,9,30,677.0,114.0,6.1,14.0,414.0,545.23,453.3
2016,2,18,9,45,338.5,119.5,6.1,14.0,269.5,348.96,290.86
2016,2,18,10,0,0.0,125.0,6.1,14.0,125.0,122.17,97.03
2016,2,18,10,15,86.5,191.5,6.05,14.0,240.0,250.85,205.25
2016,2,18,10,30,173.0,258.0,6.0,14.0,355.0,383.97,313.87
2016,2,18,10,45,140.0,268.5,6.0,14.0,349.5,371.8,302.58
2016,2,18,11,0,107.0,279.0,6.0,14.0,344.0,353.79,286.96
2016,2,18,11,15,257.0,268.5,5.95,14.0,430.0,451.52,367.8
2016,2,18,11,30,407.0,258.0,5.9,14.0,516.0,538.22,438.16
2016,2,18,11,45,397.5,268.5,5.85,14.5,524.0,537.42,435.52
2016,2,18,12,0,388.0,279.0,5.8,15.0,532.0,535.22,432.07
2016,2,18,12,15,275.5,295.5,5.7,15.0,475.5,471.5,379.71
2016,2,18,12,30,163.0,312.0,5.6,15.0,419.0,407.77,327.29
2016,2,18,12,45,332.0,272.0,5.6,15.0,487.0,467.49,377.11
2016,2,18,13,0,501.0,232.0,5.6,15.0,555.0,518.81,418.8
2016,2,18,13,15,442.0,244.5,5.5,15.0,525.0,482.05,388.16
2016,2,18,13,30,383.0,257.0,5.4,15.0,495.0,446.93,359.08
2016,2,18,13,45,221.0,255.5,5.35,15.0,392.0,351.14,281.82
2016,2,18,14,0,59.0,254.0,5.3,15.0,289.0,266.16,213.12
2016,2,18,14,15,431.0,178.0,5.2,14.5,412.0,347.55,277.99
2016,2,18,14,30,803.0,102.0,5.1,14.0,535.0,405.53,318.87
2016,2,18,14,45,785.5,99.0,5.0,14.0,500.0,362.35,279.85
2016,2,18,15,0,768.0,96.0,4.9,14.0,465.0,319.15,240.54
2016,2,18,15,15,743.0,92.5,4.75,14.0,424.5,270.86,197.01
2016,2,18,15,30,718.0,89.0,4.6,14.0,384.0,226.33,156.85
2016,2,18,15,45,689.0,83.0,4.5,14.0,340.0,180.32,116.85
2016,2,18,16,0,660.0,77.0,4.4,14.0,296.0,136.36,81.25
2016,2,18,16,15,609.5,71.0,4.1,13.5,249.5,93.27,52.27
2016,2,18,16,30,559.0,65.0,3.8,13.0,203.0,54.88,35.02
2016,2,18,16,45,486.5,56.0,3.55,12.5,157.0,40.71,30.73
2016,2,18,17,0,414.0,47.0,3.3,12.0,111.0,35.74,25.89
2016,2,18,17,15,289.0,34.5,3.15,12.0,71.5,27.03,17.12
2016,2,18,17,30,164.0,22.0,3.0,12.0,32.0,17.28,0.0
2016,2,18,17,45,82.0,11.0,2.95,12.0,16.0,10.81,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.5,34.5,81.1,11.02
2016,2,19,7,30,337.0,33.0,6.1,12.0,69.0,171.2,125.54
2016,2,19,7,45,425.5,43.5,6.4,12.5,112.5,230.19,181.37
2016,2,19,8,0,514.0,54.0,6.7,13.0,156.0,295.57,239.93
2016,2,19,8,15,573.5,60.5,6.85,13.0,203.0,348.54,288.01
2016,2,19,8,30,633.0,67.0,7.0,13.0,250.0,404.22,337.3
2016,2,19,8,45,667.0,73.0,7.2,13.5,295.0,448.03,375.1
2016,2,19,9,0,701.0,79.0,7.4,14.0,340.0,492.01,411.99
2016,2,19,9,15,536.5,123.0,7.45,14.0,337.0,458.69,383.57
2016,2,19,9,30,372.0,167.0,7.5,14.0,334.0,411.06,342.51
2016,2,19,9,45,354.5,187.5,7.55,14.5,357.0,428.1,355.11
2016,2,19,10,0,337.0,208.0,7.6,15.0,380.0,443.03,365.6
2016,2,19,10,15,276.0,232.5,7.5,15.0,379.0,431.66,354.49
2016,2,19,10,30,215.0,257.0,7.4,15.0,378.0,411.67,336.49
2016,2,19,10,45,227.5,267.5,7.35,15.0,401.0,430.41,351.19
2016,2,19,11,0,240.0,278.0,7.3,15.0,424.0,448.42,365.15
2016,2,19,11,15,154.0,282.0,7.1,15.0,377.0,391.92,317.64
2016,2,19,11,30,68.0,286.0,6.9,15.0,330.0,331.05,266.55
2016,2,19,11,45,83.0,296.0,6.75,15.0,350.0,349.03,281.02
2016,2,19,12,0,98.0,306.0,6.6,15.0,370.0,366.33,294.75
2016,2,19,12,15,209.0,299.5,6.35,14.5,437.0,431.09,348.61
2016,2,19,12,30,320.0,293.0,6.1,14.0,504.0,490.97,397.63
2016,2,19,12,45,370.0,277.5,5.9,14.0,519.5,497.45,402.69
2016,2,19,13,0,420.0,262.0,5.7,14.0,535.0,501.94,406.03
2016,2,19,13,15,391.5,263.0,5.4,14.0,513.5,472.52,381.41
2016,2,19,13,30,363.0,264.0,5.1,14.0,492.0,444.44,357.91
2016,2,19,13,45,191.5,243.0,4.85,14.0,363.5,325.88,262.24
2016,2,19,14,0,20.0,222.0,4.6,14.0,235.0,220.77,176.86
2016,2,19,14,15,10.0,118.5,4.35,13.5,125.0,118.48,93.64
2016,2,19,14,30,0.0,15.0,4.1,13.0,15.0,14.48,6.66
2016,2,19,14,45,0.0,64.0,3.95,13.0,64.0,61.87,46.91
2016,2,19,15,0,0.0,113.0,3.8,13.0,113.0,108.38,86.12
2016,2,19,15,15,0.0,97.5,3.75,13.0,97.5,93.72,73.97
2016,2,19,15,30,0.0,82.0,3.7,13.0,82.0,79.1,61.82
2016,2,19,15,45,0.0,72.5,3.7,13.0,72.5,70.08,54.31
2016,2,19,16,0,0.0,63.0,3.7,13.0,63.0,60.89,46.57
2016,2,19,16,15,0.0,53.0,3.65,12.5,53.0,51.2,38.4
2016,2,19,16,30,0.0,43.0,3.6,12.0,43.0,41.53,30.09
2016,2,19,16,45,0.0,33.0,3.55,12.0,33.0,31.86,22.92
2016,2,19,17,0,0.0,23.0,3.5,12.0,23.0,22.19,13.99
2016,2,19,17,15,0.0,14.5,3.45,11.5,14.5,13.98,6.25
2016,2,19,17,30,0.0,6.0,3.4,11.0,6.0,5.78,0.0
2016,2,19,17,45,0.0,3.0,3.4,11.0,3.0,2.95,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,83.0,20.0,3.6,8.0,29.0,53.84,14.0
2016,2,20,7,30,166.0,40.0,3.6,8.0,58.0,120.52,90.31
2016,2,20,7,45,215.0,58.0,3.6,8.5,94.0,159.37,127.19
2016,2,20,8,0,264.0,76.0,3.6,9.0,130.0,214.05,175.72
2016,2,20,8,15,296.0,92.5,3.45,9.5,168.0,249.41,207.39
2016,2,20,8,30,328.0,109.0,3.3,10.0,206.0,299.1,249.88
2016,2,20,8,45,361.5,119.5,3.15,10.5,242.5,337.54,282.11
2016,2,20,9,0,395.0,130.0,3.0,11.0,279.0,376.95,314.27
2016,2,20,9,15,473.5,131.0,2.85,11.0,330.0,432.96,360.13
2016,2,20,9,30,552.0,132.0,2.7,11.0,381.0,491.42,406.86
2016,2,20,9,45,681.5,115.5,2.55,11.5,450.0,568.32,466.78
2016,2,20,10,0,811.0,99.0,2.4,12.0,519.0,642.7,522.92
2016,2,20,10,15,825.0,101.5,2.25,12.0,551.0,664.51,537.65
2016,2,20,10,30,839.0,104.0,2.1,12.0,583.0,683.83,550.55
2016,2,20,10,45,717.5,143.0,1.95,12.5,565.0,648.34,519.34
2016,2,20,11,0,596.0,182.0,1.8,13.0,547.0,606.05,483.55
2016,2,20,11,15,529.5,214.0,1.65,13.0,545.5,589.15,468.39
2016,2,20,11,30,463.0,246.0,1.5,13.0,544.0,572.06,452.82
2016,2,20,11,45,411.0,265.0,1.4,13.5,532.5,546.57,431.14
2016,2,20,12,0,359.0,284.0,1.3,14.0,521.0,524.42,412.01
2016,2,20,12,15,323.0,293.5,1.3,14.0,507.0,502.91,395.1
2016,2,20,12,30,287.0,303.0,1.3,14.0,493.0,481.18,378.01
2016,2,20,12,45,464.0,243.5,1.35,14.0,548.0,525.7,414.32
2016,2,20,13,0,641.0,184.0,1.4,14.0,603.0,561.02,442.22
2016,2,20,13,15,768.5,139.0,1.5,14.0,631.0,570.91,450.17
2016,2,20,13,30,896.0,94.0,1.6,14.0,659.0,574.35,452.62
2016,2,20,13,45,889.0,93.0,1.7,14.5,637.5,540.62,424.79
2016,2,20,14,0,882.0,92.0,1.8,15.0,616.0,503.14,393.75
2016,2,20,14,15,871.0,90.0,1.9,15.0,587.0,462.83,360.41
2016,2,20,14,30,860.0,88.0,2.0,15.0,558.0,421.34,325.17
2016,2,20,14,45,848.5,84.5,2.15,15.0,523.5,377.34,287.06
2016,2,20,15,0,837.0,81.0,2.3,15.0,489.0,332.67,247.42
2016,2,20,15,15,815.5,78.0,2.4,14.5,448.0,285.33,205.54
2016,2,20,15,30,794.0,75.0,2.5,14.0,407.0,238.68,163.98
2016,2,20,15,45,766.5,70.5,2.6,14.0,362.0,190.59,121.99
2016,2,20,16,0,739.0,66.0,2.7,14.0,317.0,144.29,84.02
2016,2,20,16,15,694.0,61.5,2.65,13.5,269.0,98.78,52.6
2016,2,20,16,30,649.0,57.0,2.6,13.0,221.0,53.87,30.09
2016,2,20,16,45,579.5,50.0,2.55,12.5,172.5,34.92,25.63
2016,2,20,17,0,510.0,43.0,2.5,12.0,124.0,31.5,22.26
2016,2,20,17,15,390.5,32.5,2.5,11.5,81.5,24.63,15.44
2016,2,20,17,30,271.0,22.0,2.5,11.0,39.0,17.33,2.79
2016,2,20,17,45,135.5,11.0,2.55,11.0,19.5,10.81,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.5,3.2,9.5,41.0,98.01,39.93
2016,2,21,7,30,426.0,33.0,3.3,10.0,82.0,205.86,155.03
2016,2,21,7,45,518.5,41.5,3.45,10.5,129.5,268.61,213.5
2016,2,21,8,0,611.0,50.0,3.6,11.0,177.0,337.88,275.08
2016,2,21,8,15,667.0,55.5,3.6,11.5,227.0,389.58,321.05
2016,2,21,8,30,723.0,61.0,3.6,12.0,277.0,446.44,369.55
2016,2,21,8,45,762.5,64.0,3.6,12.5,325.5,493.29,408.51
2016,2,21,9,0,802.0,67.0,3.6,13.0,374.0,540.31,446.32
2016,2,21,9,15,827.5,70.0,3.55,13.0,418.5,578.82,477.06
2016,2,21,9,30,853.0,73.0,3.5,13.0,463.0,616.04,506.04
2016,2,21,9,45,872.5,75.0,3.5,13.5,502.5,643.59,526.27
2016,2,21,10,0,892.0,77.0,3.5,14.0,542.0,672.27,546.83
2016,2,21,10,15,905.0,78.5,3.45,14.0,575.0,693.75,562.2
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,712.55,574.97
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.5,725.54,582.55
2016,2,21,11,0,937.0,82.0,3.4,15.0,661.0,735.49,587.95
2016,2,21,11,15,942.5,83.0,3.4,15.0,679.5,739.53,590.2
2016,2,21,11,30,948.0,84.0,3.4,15.0,698.0,740.34,590.23
2016,2,21,11,45,950.5,84.5,3.4,15.0,708.0,735.32,586.11
2016,2,21,12,0,953.0,85.0,3.4,15.0,718.0,727.06,579.76
2016,2,21,12,15,953.5,85.0,3.5,15.0,720.0,713.76,569.74
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,697.35,556.99
2016,2,21,12,45,952.0,85.0,3.7,15.5,716.0,676.33,539.55
2016,2,21,13,0,950.0,85.0,3.8,16.0,710.0,652.45,519.72
2016,2,21,13,15,945.0,84.5,3.9,16.0,695.5,623.62,496.77
2016,2,21,13,30,940.0,84.0,4.0,16.0,681.0,592.32,471.45
2016,2,21,13,45,929.0,84.5,4.15,16.0,657.5,556.61,442.22
2016,2,21,14,0,918.0,85.0,4.3,16.0,634.0,519.15,411.04
2016,2,21,14,15,906.5,83.5,4.45,15.5,604.5,478.05,376.94
2016,2,21,14,30,895.0,82.0,4.6,15.0,575.0,435.71,340.75
2016,2,21,14,45,703.5,120.0,4.75,15.0,492.5,358.89,278.08
2016,2,21,15,0,512.0,158.0,4.9,15.0,410.0,300.45,231.19
2016,2,21,15,15,524.5,140.5,4.95,14.5,379.5,263.24,197.98
2016,2,21,15,30,537.0,123.0,5.0,14.0,349.0,224.32,162.8
2016,2,21,15,45,508.0,115.0,5.05,14.0,310.5,184.48,128.48
2016,2,21,16,0,479.0,107.0,5.1,14.0,272.0,146.87,97.72
2016,2,21,16,15,450.0,94.0,4.95,13.5,230.5,107.54,68.81
2016,2,21,16,30,421.0,81.0,4.8,13.0,189.0,70.88,47.36
2016,2,21,16,45,372.0,67.5,4.65,12.5,148.0,49.53,38.66
2016,2,21,17,0,323.0,54.0,4.5,12.0,107.0,40.55,30.26
2016,2,21,17,15,242.5,39.0,4.4,11.5,71.0,29.88,20.03
2016,2,21,17,30,162.0,24.0,4.3,11.0,35.0,18.71,4.99
2016,2,21,17,45,81.0,12.0,4.25,11.0,17.5,11.8,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
