Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,12.78,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,113.08,56.11
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,219.97,166.36
2016,2,22,7,45,545.0,40.5,3.1,11.5,134.5,280.36,222.52
2016,2,22,8,0,630.0,48.0,3.2,12.0,182.0,343.98,279.23
2016,2,22,8,15,683.5,53.0,3.15,12.0,232.0,397.81,327.07
2016,2,22,8,30,737.0,58.0,3.1,12.0,282.0,453.61,374.93
2016,2,22,8,45,771.5,62.0,3.05,12.5,329.5,499.46,412.64
2016,2,22,9,0,806.0,66.0,3.0,13.0,377.0,545.21,448.93
2016,2,22,9,15,831.0,68.5,3.0,13.5,421.5,583.07,478.12
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,619.62,505.49
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,646.28,524.73
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,673.99,544.25
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.5,695.51,559.14
2016,2,22,10,30,916.0,79.0,2.9,15.0,611.0,714.34,571.72
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.5,727.06,578.98
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,736.7,584.08
2016,2,22,11,15,937.0,84.0,2.9,16.0,681.0,741.07,586.53
2016,2,22,11,30,943.0,85.0,2.9,16.0,700.0,742.23,586.81
2016,2,22,11,45,945.0,86.0,2.95,16.5,710.0,737.38,582.03
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,729.31,575.08
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,716.37,565.45
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,700.31,553.02
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,678.31,535.13
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,653.61,515.02
2016,2,22,13,15,794.5,132.0,3.35,18.0,651.0,586.58,462.42
2016,2,22,13,30,652.0,174.0,3.4,18.0,591.0,523.01,412.18
2016,2,22,13,45,699.0,150.5,3.45,18.0,584.5,502.0,395.46
2016,2,22,14,0,746.0,127.0,3.5,18.0,578.0,476.44,374.23
2016,2,22,14,15,657.5,147.0,3.45,18.0,530.5,426.53,333.29
2016,2,22,14,30,569.0,167.0,3.4,18.0,483.0,381.2,295.97
2016,2,22,14,45,719.5,123.0,3.4,18.0,497.0,370.16,282.63
2016,2,22,15,0,870.0,79.0,3.4,18.0,511.0,347.75,257.8
2016,2,22,15,15,849.5,76.5,3.2,17.5,469.0,299.4,214.83
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,251.59,172.2
2016,2,22,15,45,798.5,71.0,2.9,16.5,380.5,202.33,129.57
2016,2,22,16,0,768.0,68.0,2.8,16.0,334.0,155.13,90.92
2016,2,22,16,15,724.0,63.0,2.65,15.5,285.0,107.38,57.12
2016,2,22,16,30,680.0,58.0,2.5,15.0,236.0,63.64,34.9
2016,2,22,16,45,609.5,51.5,2.45,14.5,186.0,35.78,26.21
2016,2,22,17,0,539.0,45.0,2.4,14.0,136.0,32.87,23.34
2016,2,22,17,15,420.0,35.0,2.35,13.5,91.0,26.56,17.15
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,19.9,6.85
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,13.76,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,115.26,64.38
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,220.63,167.99
2016,2,23,7,45,537.0,44.5,2.5,11.5,140.5,284.26,226.02
2016,2,23,8,0,627.0,53.0,2.7,12.0,190.0,354.07,287.36
2016,2,23,8,15,681.5,58.5,2.85,12.0,240.5,406.09,333.65
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,463.25,382.65
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,511.76,422.7
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,560.43,461.68
2016,2,23,9,15,649.0,112.5,3.25,13.5,384.0,528.17,433.81
2016,2,23,9,30,482.0,154.0,3.2,14.0,378.0,479.5,392.67
2016,2,23,9,45,694.5,117.0,3.15,14.5,470.0,588.0,479.02
2016,2,23,10,0,907.0,80.0,3.1,15.0,562.0,693.84,559.99
2016,2,23,10,15,919.5,82.0,2.9,15.0,595.5,715.81,573.68
2016,2,23,10,30,932.0,84.0,2.7,15.0,629.0,735.01,585.59
2016,2,23,10,45,941.0,85.0,2.5,15.5,655.5,747.76,591.54
2016,2,23,11,0,950.0,86.0,2.3,16.0,682.0,757.41,595.2
2016,2,23,11,15,955.5,87.0,2.15,16.5,700.5,761.41,595.12
2016,2,23,11,30,961.0,88.0,2.0,17.0,719.0,762.12,592.8
2016,2,23,11,45,961.5,89.5,1.9,17.5,729.0,756.58,586.56
2016,2,23,12,0,962.0,91.0,1.8,18.0,739.0,747.77,578.2
2016,2,23,12,15,962.0,91.0,1.7,18.0,740.5,733.88,567.34
2016,2,23,12,30,962.0,91.0,1.6,18.0,742.0,716.87,553.64
2016,2,23,12,45,957.5,91.5,1.55,18.5,735.0,694.45,535.35
2016,2,23,13,0,953.0,92.0,1.5,19.0,728.0,669.24,514.95
2016,2,23,13,15,948.0,91.5,1.45,19.0,713.0,640.11,492.48
2016,2,23,13,30,943.0,91.0,1.4,19.0,698.0,608.52,467.85
2016,2,23,13,45,933.0,90.5,1.35,19.0,674.5,572.02,439.14
2016,2,23,14,0,923.0,90.0,1.3,19.0,651.0,533.7,408.5
2016,2,23,14,15,911.5,88.0,1.35,19.0,621.0,491.71,374.94
2016,2,23,14,30,900.0,86.0,1.4,19.0,591.0,448.47,339.42
2016,2,23,14,45,883.5,84.5,1.45,19.0,553.5,400.01,299.01
2016,2,23,15,0,867.0,83.0,1.5,19.0,516.0,353.75,259.22
2016,2,23,15,15,845.0,80.0,1.5,18.5,473.5,304.51,216.81
2016,2,23,15,30,823.0,77.0,1.5,18.0,431.0,255.97,174.53
2016,2,23,15,45,788.0,74.0,1.5,18.0,383.5,206.01,131.84
2016,2,23,16,0,753.0,71.0,1.5,18.0,336.0,158.57,93.35
2016,2,23,16,15,707.5,66.0,1.5,17.5,286.5,107.93,57.15
2016,2,23,16,30,662.0,61.0,1.5,17.0,237.0,64.43,34.4
2016,2,23,16,45,581.0,55.0,1.55,16.5,186.0,38.56,28.46
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,36.29,26.17
2016,2,23,17,15,384.0,37.5,1.65,15.5,90.5,28.71,18.91
2016,2,23,17,30,268.0,26.0,1.7,15.0,46.0,20.66,8.24
2016,2,23,17,45,134.0,13.0,1.75,15.0,23.0,12.78,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,104.26,62.93
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,194.16,148.62
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,256.38,204.14
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,324.96,263.57
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.5,378.24,309.06
2016,2,24,8,30,653.0,71.0,1.6,13.0,276.0,433.87,354.77
2016,2,24,8,45,695.5,75.0,1.6,13.5,323.5,481.55,392.86
2016,2,24,9,0,738.0,79.0,1.6,14.0,371.0,527.82,428.7
2016,2,24,9,15,764.0,82.5,1.5,14.5,414.5,565.9,456.55
2016,2,24,9,30,790.0,86.0,1.4,15.0,458.0,602.84,482.62
2016,2,24,9,45,811.0,88.0,1.3,15.5,496.5,633.46,503.17
2016,2,24,10,0,832.0,90.0,1.2,16.0,535.0,662.18,521.73
2016,2,24,10,15,845.5,92.0,1.15,16.5,567.5,683.64,534.99
2016,2,24,10,30,859.0,94.0,1.1,17.0,600.0,702.55,545.72
2016,2,24,10,45,867.5,95.5,1.05,17.5,625.5,714.7,551.62
2016,2,24,11,0,876.0,97.0,1.0,18.0,651.0,721.45,553.82
2016,2,24,11,15,882.0,98.0,0.95,18.0,668.5,725.67,555.44
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,726.85,555.08
2016,2,24,11,45,889.5,100.0,0.9,18.5,696.0,721.82,550.18
2016,2,24,12,0,891.0,101.0,0.9,19.0,706.0,713.77,543.39
2016,2,24,12,15,891.5,101.0,1.0,19.0,707.5,701.03,535.17
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,685.37,524.59
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.5,665.05,510.49
2016,2,24,13,0,892.0,98.0,1.3,19.0,698.0,642.0,494.06
2016,2,24,13,15,887.0,97.5,1.4,19.0,683.5,614.33,473.8
2016,2,24,13,30,882.0,97.0,1.5,19.0,669.0,584.37,451.32
2016,2,24,13,45,874.5,95.5,1.65,19.0,647.0,550.01,425.22
2016,2,24,14,0,867.0,94.0,1.8,19.0,625.0,512.0,395.56
2016,2,24,14,15,855.0,92.5,1.85,19.0,596.0,471.85,362.97
2016,2,24,14,30,843.0,91.0,1.9,19.0,567.0,430.64,328.68
2016,2,24,14,45,826.0,89.0,1.95,19.0,531.0,386.28,291.12
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,341.75,252.56
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,294.97,212.05
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,249.0,171.82
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,201.3,130.8
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,152.76,90.98
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.5,107.26,58.34
2016,2,24,16,30,612.0,62.0,2.0,16.0,227.0,65.79,35.72
2016,2,24,16,45,544.5,54.5,1.95,15.5,179.0,37.86,27.98
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,34.18,24.46
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,27.03,17.64
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,19.44,8.22
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,12.29,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,34.92,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,114.84,73.03
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,186.49,141.68
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,245.05,192.54
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,309.05,246.39
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,362.51,291.1
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,418.38,336.43
2016,2,25,8,45,631.0,88.5,0.55,14.5,317.0,464.24,372.13
2016,2,25,9,0,668.0,95.0,0.6,15.0,363.0,510.45,407.04
2016,2,25,9,15,696.0,99.0,0.65,15.5,405.5,548.34,434.84
2016,2,25,9,30,724.0,103.0,0.7,16.0,448.0,585.39,461.41
2016,2,25,9,45,748.0,105.0,0.75,16.5,486.5,616.45,483.1
2016,2,25,10,0,772.0,107.0,0.8,17.0,525.0,644.15,502.09
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.5,665.99,515.93
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,685.46,527.91
2016,2,25,10,45,814.5,112.5,0.8,18.5,614.0,699.57,536.01
2016,2,25,11,0,828.0,113.0,0.8,19.0,640.0,710.99,542.01
2016,2,25,11,15,578.5,204.0,0.75,19.0,577.0,625.77,476.68
2016,2,25,11,30,329.0,295.0,0.7,19.0,514.0,533.86,406.18
2016,2,25,11,45,329.5,299.5,0.65,19.5,522.0,533.75,405.4
2016,2,25,12,0,330.0,304.0,0.6,20.0,530.0,532.42,402.8
2016,2,25,12,15,591.0,209.5,0.45,20.0,615.0,611.92,461.87
2016,2,25,12,30,852.0,115.0,0.3,20.0,700.0,677.54,507.83
2016,2,25,12,45,659.5,187.0,0.2,20.0,638.0,606.68,453.2
2016,2,25,13,0,467.0,259.0,0.1,20.0,576.0,538.83,402.31
2016,2,25,13,15,664.5,181.0,0.2,20.0,621.0,566.42,425.4
2016,2,25,13,30,862.0,103.0,0.3,20.0,666.0,581.54,437.61
2016,2,25,13,45,852.0,103.0,0.4,20.5,644.0,547.42,411.76
2016,2,25,14,0,842.0,103.0,0.5,21.0,622.0,511.72,384.61
2016,2,25,14,15,830.5,101.0,0.7,21.0,593.5,472.07,355.17
2016,2,25,14,30,819.0,99.0,0.9,21.0,565.0,431.41,323.55
2016,2,25,14,45,798.5,98.0,1.1,21.0,529.0,387.5,288.2
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,343.77,251.77
2016,2,25,15,15,755.5,93.5,1.55,20.5,452.5,297.63,213.09
2016,2,25,15,30,733.0,90.0,1.8,20.0,412.0,249.37,172.03
2016,2,25,15,45,701.0,85.5,2.05,19.5,367.0,202.34,132.35
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,157.64,96.02
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,113.1,63.73
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,72.68,40.98
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.5,41.96,31.35
2016,2,25,17,0,464.0,50.0,2.1,17.0,134.0,36.67,26.45
2016,2,25,17,15,359.0,38.5,2.0,16.5,91.0,29.16,19.36
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,21.19,9.99
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,2.95,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.9,0.0
2016,2,26,7,15,0.0,19.5,1.4,13.0,19.5,18.82,8.42
2016,2,26,7,30,0.0,33.0,1.5,13.0,33.0,31.92,20.94
2016,2,26,7,45,0.0,49.5,1.65,13.5,49.5,48.92,35.77
2016,2,26,8,0,0.0,66.0,1.8,14.0,66.0,65.67,50.23
2016,2,26,8,15,0.0,83.5,1.85,14.0,83.5,83.36,65.37
2016,2,26,8,30,0.0,101.0,1.9,14.0,101.0,100.93,80.17
2016,2,26,8,45,0.0,117.5,1.95,14.5,117.5,117.33,93.59
2016,2,26,9,0,0.0,134.0,2.0,15.0,134.0,133.67,106.71
2016,2,26,9,15,169.0,162.0,2.0,15.0,243.0,278.39,227.72
2016,2,26,9,30,338.0,190.0,2.0,15.0,352.0,426.46,346.23
2016,2,26,9,45,375.0,199.0,2.05,15.5,392.5,465.36,374.96
2016,2,26,10,0,412.0,208.0,2.1,16.0,433.0,510.97,408.77
2016,2,26,10,15,494.0,195.0,2.05,16.0,480.5,557.46,444.35
2016,2,26,10,30,576.0,182.0,2.0,16.0,528.0,604.23,479.53
2016,2,26,10,45,583.0,189.0,2.0,16.5,551.5,618.45,488.13
2016,2,26,11,0,590.0,196.0,2.0,17.0,575.0,630.59,495.36
2016,2,26,11,15,551.0,217.0,2.0,17.0,578.5,622.19,487.55
2016,2,26,11,30,512.0,238.0,2.0,17.0,582.0,611.51,478.26
2016,2,26,11,45,471.5,258.5,2.05,17.0,579.0,597.4,466.73
2016,2,26,12,0,431.0,279.0,2.1,17.0,576.0,581.87,454.19
2016,2,26,12,15,525.5,243.5,2.15,17.0,606.5,602.28,471.08
2016,2,26,12,30,620.0,208.0,2.2,17.0,637.0,619.63,485.14
2016,2,26,12,45,594.0,215.0,2.3,17.5,622.5,593.59,464.37
2016,2,26,13,0,568.0,222.0,2.4,18.0,608.0,567.89,443.98
2016,2,26,13,15,705.5,167.5,2.45,17.5,637.5,580.48,455.63
2016,2,26,13,30,843.0,113.0,2.5,17.0,667.0,584.05,459.51
2016,2,26,13,45,574.5,193.5,2.65,17.0,565.5,487.34,383.34
2016,2,26,14,0,306.0,274.0,2.8,17.0,464.0,406.64,319.47
2016,2,26,14,15,554.5,188.5,2.85,17.0,513.5,427.69,335.56
2016,2,26,14,30,803.0,103.0,2.9,17.0,563.0,431.6,335.18
2016,2,26,14,45,791.5,98.0,2.95,17.0,528.0,387.89,297.41
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,343.65,258.56
2016,2,26,15,15,757.0,90.0,3.05,16.5,452.0,297.61,218.26
2016,2,26,15,30,734.0,87.0,3.1,16.0,411.0,249.65,176.05
2016,2,26,15,45,707.0,81.5,3.15,16.0,367.0,202.54,134.7
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,157.27,96.54
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,112.48,63.23
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,71.71,39.47
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,39.96,29.99
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,36.41,26.6
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,29.39,19.9
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,21.95,11.25
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,25.71,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,127.45,88.17
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,229.92,178.64
2016,2,27,7,45,523.0,47.0,2.3,12.5,150.0,291.17,233.42
2016,2,27,8,0,608.0,54.0,2.4,13.0,198.0,358.13,291.57
2016,2,27,8,15,657.5,59.5,2.35,13.0,247.0,410.61,336.96
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,462.92,380.79
2016,2,27,8,45,743.0,68.5,2.3,13.5,344.0,508.97,417.66
2016,2,27,9,0,779.0,72.0,2.3,14.0,392.0,555.04,453.35
2016,2,27,9,15,803.0,75.0,2.25,14.5,435.5,592.71,481.31
2016,2,27,9,30,827.0,78.0,2.2,15.0,479.0,629.07,507.49
2016,2,27,9,45,842.5,80.5,2.15,15.5,517.5,657.61,527.12
2016,2,27,10,0,858.0,83.0,2.1,16.0,556.0,683.95,544.3
2016,2,27,10,15,870.5,85.0,2.05,16.0,588.5,702.18,555.99
2016,2,27,10,30,883.0,87.0,2.0,16.0,621.0,721.0,568.14
2016,2,27,10,45,889.5,89.0,1.95,16.0,646.0,732.75,575.17
2016,2,27,11,0,896.0,91.0,1.9,16.0,671.0,741.5,580.18
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.5,745.41,582.24
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,746.21,582.26
2016,2,27,11,45,751.0,155.0,1.95,16.5,668.0,694.69,542.56
2016,2,27,12,0,595.0,217.0,2.0,17.0,630.0,636.53,496.45
2016,2,27,12,15,599.0,215.5,2.05,17.0,631.5,628.45,490.8
2016,2,27,12,30,603.0,214.0,2.1,17.0,633.0,616.84,482.12
2016,2,27,12,45,531.5,240.5,2.2,17.0,607.5,580.46,454.0
2016,2,27,13,0,460.0,267.0,2.3,17.0,582.0,546.05,427.25
2016,2,27,13,15,507.0,242.0,2.35,17.0,583.5,535.32,419.85
2016,2,27,13,30,554.0,217.0,2.4,17.0,585.0,520.88,409.09
2016,2,27,13,45,523.0,221.0,2.45,17.0,559.0,487.71,382.92
2016,2,27,14,0,492.0,225.0,2.5,17.0,533.0,455.14,356.99
2016,2,27,14,15,673.0,158.5,2.5,17.0,559.0,457.32,357.52
2016,2,27,14,30,854.0,92.0,2.5,17.0,585.0,446.0,345.37
2016,2,27,14,45,841.5,89.0,2.5,17.0,550.0,401.62,307.09
2016,2,27,15,0,829.0,86.0,2.5,17.0,515.0,356.67,267.63
2016,2,27,15,15,686.5,108.5,2.5,16.5,444.5,293.61,216.71
2016,2,27,15,30,544.0,131.0,2.5,16.0,374.0,244.95,178.41
2016,2,27,15,45,540.0,116.0,2.5,16.0,336.0,202.84,141.51
2016,2,27,16,0,536.0,101.0,2.5,16.0,298.0,160.46,105.32
2016,2,27,16,15,594.5,81.0,2.45,15.5,271.0,119.76,70.68
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,73.15,38.1
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,36.8,27.2
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,33.52,24.09
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,27.79,18.57
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,21.75,11.5
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,13.76,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,9.34,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,19.56,0.0
2016,2,28,7,15,98.5,36.5,2.85,11.5,51.0,86.97,60.94
2016,2,28,7,30,197.0,54.0,2.9,12.0,83.0,147.8,115.37
2016,2,28,7,45,240.5,72.0,3.0,12.5,121.0,193.56,156.13
2016,2,28,8,0,284.0,90.0,3.1,13.0,159.0,242.19,198.56
2016,2,28,8,15,310.5,107.5,3.05,13.0,198.0,284.15,234.87
2016,2,28,8,30,337.0,125.0,3.0,13.0,237.0,327.11,271.07
2016,2,28,8,45,366.5,136.0,2.95,13.5,274.5,372.2,307.56
2016,2,28,9,0,396.0,147.0,2.9,14.0,312.0,411.14,338.32
2016,2,28,9,15,213.5,170.0,2.8,14.0,260.0,323.5,265.21
2016,2,28,9,30,31.0,193.0,2.7,14.0,208.0,219.8,177.42
2016,2,28,9,45,31.0,206.5,2.65,14.5,223.0,233.22,187.75
2016,2,28,10,0,31.0,220.0,2.6,15.0,238.0,246.51,197.54
2016,2,28,10,15,189.5,238.5,2.55,15.0,353.5,382.17,308.27
2016,2,28,10,30,348.0,257.0,2.5,15.0,469.0,520.45,416.33
2016,2,28,10,45,298.5,279.0,2.5,15.5,466.5,507.97,403.41
2016,2,28,11,0,249.0,301.0,2.5,16.0,464.0,488.19,386.03
2016,2,28,11,15,411.0,260.0,2.55,16.0,537.0,570.08,451.08
2016,2,28,11,30,573.0,219.0,2.6,16.0,610.0,640.69,506.0
2016,2,28,11,45,508.0,249.5,2.65,16.5,599.5,618.62,486.34
2016,2,28,12,0,443.0,280.0,2.7,17.0,589.0,595.12,466.34
2016,2,28,12,15,413.0,290.0,2.75,17.0,578.5,572.61,448.96
2016,2,28,12,30,383.0,300.0,2.8,17.0,568.0,552.56,433.27
2016,2,28,12,45,262.0,316.0,2.9,17.0,498.5,478.84,375.87
2016,2,28,13,0,141.0,332.0,3.0,17.0,429.0,408.29,320.38
2016,2,28,13,15,475.0,232.0,3.05,17.0,550.5,508.79,402.63
2016,2,28,13,30,809.0,132.0,3.1,17.0,672.0,589.81,466.03
2016,2,28,13,45,543.0,208.0,3.15,17.0,565.0,488.52,385.26
2016,2,28,14,0,277.0,284.0,3.2,17.0,458.0,403.61,317.63
2016,2,28,14,15,305.5,264.5,3.2,16.5,448.5,386.16,304.46
2016,2,28,14,30,334.0,245.0,3.2,16.0,439.0,366.12,288.38
2016,2,28,14,45,272.0,237.5,3.25,16.0,389.5,318.95,250.68
2016,2,28,15,0,210.0,230.0,3.3,16.0,340.0,279.33,219.18
2016,2,28,15,15,267.0,203.5,3.3,16.0,331.5,258.34,200.14
2016,2,28,15,30,324.0,177.0,3.3,16.0,323.0,234.88,177.99
2016,2,28,15,45,223.5,165.5,3.3,16.0,261.5,186.65,141.01
2016,2,28,16,0,123.0,154.0,3.3,16.0,200.0,151.66,116.07
2016,2,28,16,15,108.0,135.0,3.3,15.5,171.5,125.64,95.75
2016,2,28,16,30,93.0,116.0,3.3,15.0,143.0,101.17,77.29
2016,2,28,16,45,79.5,94.5,3.3,14.5,114.0,77.14,62.91
2016,2,28,17,0,66.0,73.0,3.3,14.0,85.0,60.79,48.13
2016,2,28,17,15,41.0,52.0,3.3,13.5,59.0,46.26,34.65
2016,2,28,17,30,16.0,31.0,3.3,13.0,33.0,28.49,17.23
2016,2,28,17,45,8.0,15.5,3.3,13.0,16.5,14.66,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,34.3,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,91.01,12.53
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,164.42,120.99
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,241.59,190.36
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,305.52,247.09
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,375.36,307.31
2016,2,29,8,15,310.5,82.5,2.7,13.5,159.0,264.64,218.51
2016,2,29,8,30,0.0,109.0,2.7,14.0,109.0,109.01,86.72
2016,2,29,8,45,77.0,144.0,2.7,14.5,176.5,195.83,160.05
2016,2,29,9,0,154.0,179.0,2.7,15.0,244.0,289.12,236.38
2016,2,29,9,15,167.5,198.5,2.65,15.5,276.0,321.13,260.99
2016,2,29,9,30,181.0,218.0,2.6,16.0,308.0,353.12,285.32
2016,2,29,9,45,179.0,236.5,2.55,16.5,331.0,373.28,299.67
2016,2,29,10,0,177.0,255.0,2.5,17.0,354.0,392.6,313.18
2016,2,29,10,15,269.5,255.5,2.4,17.0,416.5,465.24,370.02
2016,2,29,10,30,362.0,256.0,2.3,17.0,479.0,532.61,421.42
2016,2,29,10,45,629.0,175.0,2.25,17.5,580.5,650.9,512.73
2016,2,29,11,0,896.0,94.0,2.2,18.0,682.0,756.95,589.21
2016,2,29,11,15,901.5,94.5,2.1,18.0,700.0,760.27,589.24
2016,2,29,11,30,907.0,95.0,2.0,18.0,718.0,760.47,588.09
2016,2,29,11,45,915.0,93.5,1.95,18.5,729.0,757.27,583.95
2016,2,29,12,0,923.0,92.0,1.9,19.0,740.0,750.86,577.73
2016,2,29,12,15,924.0,92.0,1.9,19.0,742.0,737.86,568.51
2016,2,29,12,30,925.0,92.0,1.9,19.0,744.0,721.81,557.29
2016,2,29,12,45,927.0,90.0,1.9,19.0,738.5,701.44,542.5
2016,2,29,13,0,929.0,88.0,1.9,19.0,733.0,678.13,525.0
2016,2,29,13,15,924.5,87.5,1.85,19.0,718.5,649.46,502.96
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,618.36,478.8
2016,2,29,13,45,770.0,134.5,1.8,19.5,639.5,548.19,423.87
2016,2,29,14,0,620.0,182.0,1.8,20.0,575.0,487.19,375.67
2016,2,29,14,15,749.0,133.5,1.75,20.0,587.0,477.9,367.38
2016,2,29,14,30,878.0,85.0,1.7,20.0,599.0,462.28,352.29
2016,2,29,14,45,855.5,85.5,1.65,20.0,561.5,413.33,311.51
2016,2,29,15,0,833.0,86.0,1.6,20.0,524.0,367.22,272.18
2016,2,29,15,15,812.0,83.0,1.5,20.0,482.0,318.89,230.34
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,271.23,188.62
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.5,222.26,146.56
2016,2,29,16,0,723.0,75.0,1.2,20.0,347.0,175.79,107.91
2016,2,29,16,15,681.0,70.5,1.1,19.5,298.0,126.08,70.23
2016,2,29,16,30,639.0,66.0,1.0,19.0,249.0,83.23,43.74
2016,2,29,16,45,569.0,59.5,0.95,18.5,199.5,42.63,31.88
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,38.16,27.81
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,31.76,21.77
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,24.99,14.65
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,12.24,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.5,40.2,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,33.0,105.7,32.56
2016,3,1,7,15,353.0,31.5,2.35,13.5,75.5,180.1,133.22
2016,3,1,7,30,482.0,43.0,2.4,14.0,118.0,259.34,203.48
2016,3,1,7,45,561.0,50.0,2.5,14.5,168.0,321.43,258.34
2016,3,1,8,0,640.0,57.0,2.6,15.0,218.0,388.68,315.89
2016,3,1,8,15,687.0,62.0,2.5,15.0,268.0,439.18,358.84
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,493.84,403.49
2016,3,1,8,45,701.5,79.0,2.35,15.5,347.0,512.92,417.94
2016,3,1,9,0,669.0,91.0,2.3,16.0,376.0,525.82,426.95
2016,3,1,9,15,651.5,108.0,2.35,16.0,409.0,549.88,445.03
2016,3,1,9,30,634.0,125.0,2.4,16.0,442.0,570.62,460.04
2016,3,1,9,45,761.5,102.0,2.45,16.5,512.0,641.9,514.36
2016,3,1,10,0,889.0,79.0,2.5,17.0,582.0,714.18,566.09
2016,3,1,10,15,900.0,80.5,2.5,17.0,614.5,734.61,579.24
2016,3,1,10,30,911.0,82.0,2.5,17.0,647.0,752.27,590.8
2016,3,1,10,45,920.5,82.5,2.55,17.5,673.0,764.83,597.96
2016,3,1,11,0,930.0,83.0,2.6,18.0,699.0,774.34,603.06
2016,3,1,11,15,935.5,84.0,2.55,18.0,717.0,778.28,604.81
2016,3,1,11,30,941.0,85.0,2.5,18.0,735.0,778.97,604.42
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.5,774.47,600.83
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,766.69,595.08
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,753.33,585.5
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,736.83,573.81
2016,3,1,12,45,952.0,83.5,2.5,18.0,754.0,715.42,558.63
2016,3,1,13,0,951.0,83.0,2.5,18.0,748.0,691.1,540.1
2016,3,1,13,15,946.5,82.5,2.5,18.0,733.0,661.82,517.64
2016,3,1,13,30,942.0,82.0,2.5,18.0,718.0,630.05,492.94
2016,3,1,13,45,935.5,80.5,2.55,18.0,695.5,593.87,464.68
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,555.68,434.19
2016,3,1,14,15,918.5,78.0,2.6,17.5,643.0,514.2,401.01
2016,3,1,14,30,908.0,77.0,2.6,17.0,613.0,471.36,365.78
2016,3,1,14,45,894.5,75.0,2.6,17.0,576.0,425.29,326.39
2016,3,1,15,0,881.0,73.0,2.6,17.0,539.0,378.57,285.51
2016,3,1,15,15,861.0,70.5,2.55,16.5,496.5,329.0,242.08
2016,3,1,15,30,841.0,68.0,2.5,16.0,454.0,279.86,198.34
2016,3,1,15,45,813.0,65.5,2.5,16.0,407.0,225.99,150.8
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,177.53,108.98
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.5,128.54,70.65
2016,3,1,16,30,706.0,55.0,2.1,15.0,261.0,83.05,41.44
2016,3,1,16,45,643.5,50.0,1.95,15.0,210.5,40.29,30.29
2016,3,1,17,0,581.0,45.0,1.8,15.0,160.0,33.94,24.46
2016,3,1,17,15,482.5,37.0,1.7,14.5,113.0,26.58,17.62
2016,3,1,17,30,384.0,29.0,1.6,14.0,66.0,21.9,12.58
2016,3,1,17,45,192.0,14.5,1.55,13.5,33.0,10.74,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,9.34,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,18.39,3.69
2016,3,2,7,15,20.5,38.0,2.3,13.5,41.5,49.4,34.31
2016,3,2,7,30,41.0,57.0,2.4,14.0,64.0,79.11,60.36
2016,3,2,7,45,52.5,78.5,2.5,14.5,90.0,109.06,86.36
2016,3,2,8,0,64.0,100.0,2.6,15.0,116.0,139.32,112.24
2016,3,2,8,15,73.0,120.5,2.5,15.0,143.0,167.47,136.06
2016,3,2,8,30,82.0,141.0,2.4,15.0,170.0,195.9,159.66
2016,3,2,8,45,185.5,156.0,2.3,15.5,233.0,280.6,229.61
2016,3,2,9,0,289.0,171.0,2.2,16.0,296.0,371.78,302.6
2016,3,2,9,15,557.0,125.5,2.2,16.0,396.5,511.09,414.58
2016,3,2,9,30,825.0,80.0,2.2,16.0,497.0,649.73,521.97
2016,3,2,9,45,840.5,83.0,2.25,16.5,535.5,679.04,540.87
2016,3,2,10,0,856.0,86.0,2.3,17.0,574.0,706.14,558.55
2016,3,2,10,15,868.5,87.5,2.35,17.0,606.5,723.79,570.34
2016,3,2,10,30,881.0,89.0,2.4,17.0,639.0,742.17,582.78
2016,3,2,10,45,888.5,90.5,2.5,17.5,664.5,754.07,589.81
2016,3,2,11,0,896.0,92.0,2.6,18.0,690.0,762.97,594.82
2016,3,2,11,15,732.0,160.0,2.7,18.0,656.5,714.98,559.23
2016,3,2,11,30,568.0,228.0,2.8,18.0,623.0,656.46,513.17
2016,3,2,11,45,555.0,236.5,2.95,18.0,627.0,648.89,507.76
2016,3,2,12,0,542.0,245.0,3.1,18.0,631.0,639.45,500.57
2016,3,2,12,15,519.0,254.5,3.2,18.0,625.0,622.24,487.29
2016,3,2,12,30,496.0,264.0,3.3,18.0,619.0,603.81,473.08
2016,3,2,12,45,462.5,276.5,3.4,18.0,605.0,580.31,454.82
2016,3,2,13,0,429.0,289.0,3.5,18.0,591.0,556.57,436.29
2016,3,2,13,15,413.0,293.0,3.5,18.0,579.0,535.46,419.78
2016,3,2,13,30,397.0,297.0,3.5,18.0,567.0,514.79,403.46
2016,3,2,13,45,434.0,269.0,3.5,18.0,555.5,493.2,387.17
2016,3,2,14,0,471.0,241.0,3.5,18.0,544.0,468.57,368.03
2016,3,2,14,15,593.5,196.5,3.45,17.5,560.5,466.69,366.37
2016,3,2,14,30,716.0,152.0,3.4,17.0,577.0,454.37,355.07
2016,3,2,14,45,646.0,153.5,3.4,17.0,519.5,395.76,307.07
2016,3,2,15,0,576.0,155.0,3.4,17.0,462.0,341.97,262.69
2016,3,2,15,15,372.0,178.0,3.35,16.5,370.5,270.16,207.22
2016,3,2,15,30,168.0,201.0,3.3,16.0,279.0,222.29,172.94
2016,3,2,15,45,240.0,172.5,3.3,16.0,271.5,199.57,151.19
2016,3,2,16,0,312.0,144.0,3.3,16.0,264.0,173.35,125.88
2016,3,2,16,15,278.5,131.0,3.15,15.5,227.0,140.3,100.38
2016,3,2,16,30,245.0,118.0,3.0,15.0,190.0,110.35,79.36
2016,3,2,16,45,224.5,97.5,2.95,15.0,154.0,78.26,59.03
2016,3,2,17,0,204.0,77.0,2.9,15.0,118.0,60.73,48.06
2016,3,2,17,15,156.5,57.5,2.8,14.5,83.5,46.27,34.81
2016,3,2,17,30,109.0,38.0,2.7,14.0,49.0,31.26,20.53
2016,3,2,17,45,54.5,19.0,2.6,14.0,24.5,16.08,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
