Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,2.2,14.0,17.0,16.41,4.09
2016,3,3,7,15,0.0,36.0,2.3,14.0,36.0,36.31,24.05
2016,3,3,7,30,0.0,55.0,2.4,14.0,55.0,56.17,41.55
2016,3,3,7,45,8.5,75.0,2.5,14.0,77.5,80.59,62.7
2016,3,3,8,0,17.0,95.0,2.6,14.0,100.0,105.38,84.01
2016,3,3,8,15,24.0,115.0,2.5,14.0,123.0,134.89,108.95
2016,3,3,8,30,31.0,135.0,2.4,14.0,146.0,160.13,129.96
2016,3,3,8,45,73.5,161.0,2.3,14.5,192.0,213.69,174.25
2016,3,3,9,0,116.0,187.0,2.2,15.0,238.0,276.09,224.6
2016,3,3,9,15,58.0,168.0,2.1,15.0,193.5,210.9,170.33
2016,3,3,9,30,0.0,149.0,2.0,15.0,149.0,146.85,116.49
2016,3,3,9,45,5.5,174.5,1.95,15.5,177.5,176.23,140.09
2016,3,3,10,0,11.0,200.0,1.9,16.0,206.0,205.69,163.17
2016,3,3,10,15,26.5,231.5,1.9,16.0,247.5,248.56,197.2
2016,3,3,10,30,42.0,263.0,1.9,16.0,289.0,297.7,235.58
2016,3,3,10,45,70.0,288.0,1.95,16.0,334.0,343.18,271.03
2016,3,3,11,0,98.0,313.0,2.0,16.0,379.0,388.34,305.8
2016,3,3,11,15,64.0,297.5,2.2,16.0,341.0,345.17,271.65
2016,3,3,11,30,30.0,282.0,2.4,16.0,303.0,302.43,237.82
2016,3,3,11,45,31.0,284.5,2.6,16.5,307.0,304.01,238.81
2016,3,3,12,0,32.0,287.0,2.8,17.0,311.0,305.47,239.56
2016,3,3,12,15,53.5,309.5,2.7,16.5,349.0,340.93,267.77
2016,3,3,12,30,75.0,332.0,2.6,16.0,387.0,375.09,294.64
2016,3,3,12,45,67.5,324.5,2.55,16.0,373.5,359.42,282.21
2016,3,3,13,0,60.0,317.0,2.5,16.0,360.0,343.98,270.2
2016,3,3,13,15,61.0,310.0,2.4,16.0,353.0,334.58,262.98
2016,3,3,13,30,62.0,303.0,2.3,16.0,346.0,324.99,255.59
2016,3,3,13,45,31.0,237.5,2.25,16.0,259.5,243.34,191.69
2016,3,3,14,0,0.0,172.0,2.2,16.0,173.0,165.15,129.56
2016,3,3,14,15,4.5,187.0,2.1,16.0,190.5,181.01,142.68
2016,3,3,14,30,9.0,202.0,2.0,16.0,208.0,196.12,154.94
2016,3,3,14,45,8.5,192.5,1.95,16.0,198.0,186.04,147.08
2016,3,3,15,0,8.0,183.0,1.9,16.0,188.0,175.97,139.28
2016,3,3,15,15,34.5,189.0,1.9,16.0,205.5,184.78,146.15
2016,3,3,15,30,61.0,195.0,1.9,16.0,223.0,192.99,152.1
2016,3,3,15,45,36.0,167.0,1.9,16.0,183.0,158.94,125.3
2016,3,3,16,0,11.0,139.0,1.9,16.0,143.0,131.06,103.67
2016,3,3,16,15,5.5,121.0,1.75,15.5,123.5,112.78,89.18
2016,3,3,16,30,0.0,103.0,1.6,15.0,104.0,95.14,74.94
2016,3,3,16,45,0.0,83.5,1.5,15.0,84.0,77.06,59.67
2016,3,3,17,0,0.0,64.0,1.4,15.0,64.0,59.64,47.14
2016,3,3,17,15,0.0,45.5,1.3,15.0,45.5,43.01,31.98
2016,3,3,17,30,0.0,27.0,1.2,15.0,27.0,26.07,16.3
2016,3,3,17,45,0.0,13.5,1.2,15.0,13.5,13.03,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,7.37,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,14.47,3.86
2016,3,4,7,15,0.0,31.0,2.05,14.0,31.0,30.01,19.04
2016,3,4,7,30,0.0,47.0,2.2,14.0,47.0,46.47,33.52
2016,3,4,7,45,0.0,65.0,2.35,14.5,65.0,64.92,49.43
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,83.15,64.93
2016,3,4,8,15,0.0,101.5,2.65,15.0,101.5,101.79,80.62
2016,3,4,8,30,0.0,120.0,2.8,15.0,120.0,120.31,95.98
2016,3,4,8,45,0.0,118.0,2.95,15.5,118.0,116.87,92.71
2016,3,4,9,0,0.0,116.0,3.1,16.0,116.0,114.0,89.92
2016,3,4,9,15,0.0,131.0,3.3,16.0,131.0,128.87,101.95
2016,3,4,9,30,0.0,146.0,3.5,16.0,146.0,143.71,113.83
2016,3,4,9,45,0.0,124.0,3.7,16.5,124.0,120.98,94.75
2016,3,4,10,0,0.0,102.0,3.9,17.0,102.0,98.91,76.33
2016,3,4,10,15,0.0,78.5,3.9,17.0,78.5,75.95,57.33
2016,3,4,10,30,0.0,55.0,3.9,17.0,55.0,53.19,38.5
2016,3,4,10,45,0.0,45.0,3.95,17.0,45.0,43.52,30.45
2016,3,4,11,0,0.0,35.0,4.0,17.0,35.0,33.84,22.42
2016,3,4,11,15,0.0,50.5,4.0,17.0,50.5,48.85,34.77
2016,3,4,11,30,0.0,66.0,4.0,17.0,66.0,63.87,47.07
2016,3,4,11,45,0.0,78.0,4.05,17.0,78.0,75.51,56.55
2016,3,4,12,0,0.0,90.0,4.1,17.0,90.0,87.15,66.02
2016,3,4,12,15,0.0,69.0,4.2,16.5,69.0,66.79,49.47
2016,3,4,12,30,0.0,48.0,4.3,16.0,48.0,46.44,32.83
2016,3,4,12,45,0.0,42.0,4.4,16.0,42.0,40.63,28.05
2016,3,4,13,0,0.0,36.0,4.5,16.0,36.0,34.82,23.26
2016,3,4,13,15,0.0,35.5,4.45,16.0,35.5,34.33,22.88
2016,3,4,13,30,0.0,35.0,4.4,16.0,35.0,33.85,22.5
2016,3,4,13,45,0.0,82.5,4.35,16.0,82.5,79.85,60.55
2016,3,4,14,0,0.0,130.0,4.3,16.0,130.0,125.38,97.91
2016,3,4,14,15,0.0,124.0,4.1,16.0,124.0,119.55,93.26
2016,3,4,14,30,0.0,118.0,3.9,16.0,118.0,113.74,88.67
2016,3,4,14,45,0.0,137.0,3.75,16.0,137.0,131.4,103.34
2016,3,4,15,0,0.0,156.0,3.6,16.0,156.0,148.57,117.58
2016,3,4,15,15,0.0,97.0,3.55,15.5,97.0,93.55,72.73
2016,3,4,15,30,0.0,38.0,3.5,15.0,38.0,36.7,25.44
2016,3,4,15,45,0.0,74.5,3.5,15.0,74.5,72.03,55.35
2016,3,4,16,0,0.0,111.0,3.5,15.0,111.0,105.03,83.16
2016,3,4,16,15,0.0,95.5,3.6,15.0,95.5,90.42,71.04
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,75.88,58.86
2016,3,4,16,45,0.0,64.5,3.8,15.0,64.5,61.43,46.58
2016,3,4,17,0,0.0,49.0,3.9,15.0,49.0,47.13,36.16
2016,3,4,17,15,0.0,35.0,4.05,15.0,35.0,33.8,23.97
2016,3,4,17,30,0.0,21.0,4.2,15.0,21.0,20.26,11.48
2016,3,4,17,45,0.0,10.5,4.35,15.0,10.5,10.12,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,7.37,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,14.47,4.45
2016,3,5,7,15,0.0,30.0,6.25,15.0,30.0,28.97,18.16
2016,3,5,7,30,0.0,45.0,6.5,15.0,45.0,44.03,31.34
2016,3,5,7,45,0.0,61.5,6.75,15.5,61.5,60.82,45.82
2016,3,5,8,0,0.0,78.0,7.0,16.0,78.0,77.45,59.95
2016,3,5,8,15,0.0,95.5,7.0,16.0,95.5,95.06,74.8
2016,3,5,8,30,0.0,113.0,7.0,16.0,113.0,112.58,89.37
2016,3,5,8,45,16.0,143.5,7.0,16.0,150.5,153.68,123.73
2016,3,5,9,0,32.0,174.0,7.0,16.0,188.0,201.81,163.5
2016,3,5,9,15,16.0,158.0,7.0,16.0,165.0,167.41,134.39
2016,3,5,9,30,0.0,142.0,7.0,16.0,142.0,139.55,110.67
2016,3,5,9,45,0.0,135.0,7.05,16.5,135.0,132.03,104.02
2016,3,5,10,0,0.0,128.0,7.1,17.0,128.0,124.76,97.63
2016,3,5,10,15,6.5,175.5,7.3,17.0,180.0,176.94,140.19
2016,3,5,10,30,13.0,223.0,7.5,17.0,232.0,229.35,182.43
2016,3,5,10,45,6.5,148.5,7.75,17.5,153.0,149.52,117.23
2016,3,5,11,0,0.0,74.0,8.0,18.0,74.0,71.61,53.27
2016,3,5,11,15,0.0,100.0,8.1,18.0,100.0,96.87,73.85
2016,3,5,11,30,0.0,126.0,8.2,18.0,126.0,122.23,94.39
2016,3,5,11,45,0.0,131.5,8.3,18.0,131.5,127.54,98.62
2016,3,5,12,0,0.0,137.0,8.4,18.0,137.0,132.83,102.86
2016,3,5,12,15,78.5,246.5,8.5,17.5,304.0,297.4,237.46
2016,3,5,12,30,157.0,356.0,8.6,17.0,471.0,458.24,365.94
2016,3,5,12,45,85.5,302.0,8.7,17.0,365.0,350.55,279.5
2016,3,5,13,0,14.0,248.0,8.8,17.0,259.0,248.25,196.55
2016,3,5,13,15,14.5,243.0,9.25,17.0,254.0,242.84,192.5
2016,3,5,13,30,15.0,238.0,9.7,17.0,249.0,237.38,188.33
2016,3,5,13,45,7.5,169.0,10.15,17.0,174.5,166.88,131.47
2016,3,5,14,0,0.0,100.0,10.6,17.0,100.0,96.74,74.27
2016,3,5,14,15,0.0,64.5,11.15,16.5,64.5,62.39,46.19
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,28.03,17.76
2016,3,5,14,45,0.0,27.5,12.3,16.0,27.5,26.57,16.59
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,25.11,15.42
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,19.8,11.0
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,14.48,6.56
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,12.54,4.96
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,10.61,3.34
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,9.16,2.14
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,7.71,0.92
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,6.26,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,34.91,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,93.45,61.02
2016,3,6,7,15,236.5,50.0,4.95,13.0,86.5,164.51,127.48
2016,3,6,7,30,349.0,66.0,5.1,13.0,129.0,239.47,193.26
2016,3,6,7,45,426.0,76.5,5.25,13.5,178.0,300.24,246.87
2016,3,6,8,0,503.0,87.0,5.4,14.0,227.0,368.15,305.31
2016,3,6,8,15,555.0,95.0,5.45,14.0,276.5,423.56,352.76
2016,3,6,8,30,607.0,103.0,5.5,14.0,326.0,480.96,400.74
2016,3,6,8,45,643.5,108.5,5.6,14.0,373.5,527.76,439.28
2016,3,6,9,0,680.0,114.0,5.7,14.0,421.0,574.74,477.24
2016,3,6,9,15,706.5,118.5,5.65,14.0,464.5,613.8,507.88
2016,3,6,9,30,733.0,123.0,5.6,14.0,508.0,651.83,537.19
2016,3,6,9,45,575.5,176.0,5.6,14.0,492.0,607.15,498.4
2016,3,6,10,0,418.0,229.0,5.6,14.0,476.0,557.07,455.07
2016,3,6,10,15,443.0,235.5,5.5,14.0,509.5,585.69,477.07
2016,3,6,10,30,468.0,242.0,5.4,14.0,543.0,613.22,497.73
2016,3,6,10,45,419.0,268.0,5.35,14.5,545.5,603.56,487.04
2016,3,6,11,0,370.0,294.0,5.3,15.0,548.0,586.58,471.07
2016,3,6,11,15,332.5,312.0,5.35,15.0,544.5,573.81,459.84
2016,3,6,11,30,295.0,330.0,5.4,15.0,541.0,559.66,447.58
2016,3,6,11,45,354.0,319.5,5.45,15.0,576.0,587.89,470.44
2016,3,6,12,0,413.0,309.0,5.5,15.0,611.0,614.04,491.39
2016,3,6,12,15,353.5,325.5,5.65,15.0,584.5,578.68,462.79
2016,3,6,12,30,294.0,342.0,5.8,15.0,558.0,543.64,434.52
2016,3,6,12,45,232.0,346.5,5.95,15.0,516.5,494.97,395.7
2016,3,6,13,0,170.0,351.0,6.1,15.0,475.0,450.14,359.62
2016,3,6,13,15,168.5,345.0,6.25,15.0,465.0,436.19,348.88
2016,3,6,13,30,167.0,339.0,6.4,15.0,455.0,421.89,337.72
2016,3,6,13,45,197.5,324.0,6.55,15.0,457.5,417.3,334.62
2016,3,6,14,0,228.0,309.0,6.7,15.0,460.0,410.32,329.33
2016,3,6,14,15,165.0,294.5,6.8,14.5,401.0,354.73,285.06
2016,3,6,14,30,102.0,280.0,6.9,14.0,342.0,306.19,246.37
2016,3,6,14,45,89.0,260.0,7.05,14.0,312.0,276.67,222.6
2016,3,6,15,0,76.0,240.0,7.2,14.0,282.0,248.28,199.64
2016,3,6,15,15,45.0,206.5,7.3,14.0,231.0,203.85,163.79
2016,3,6,15,30,14.0,173.0,7.4,14.0,180.0,166.01,133.49
2016,3,6,15,45,7.0,153.0,7.5,14.0,156.5,144.82,116.37
2016,3,6,16,0,0.0,133.0,7.6,14.0,133.0,124.42,99.84
2016,3,6,16,15,0.0,115.0,7.65,13.5,115.0,107.46,85.94
2016,3,6,16,30,0.0,97.0,7.7,13.0,97.0,90.59,71.87
2016,3,6,16,45,0.0,77.5,7.8,13.0,77.5,72.61,56.5
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,54.98,43.47
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,39.85,29.63
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,24.13,15.13
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,12.06,1.61
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,16.5,14.5,4.8,10.0,16.0,19.17,0.0
2016,3,7,7,0,33.0,29.0,5.0,10.0,32.0,48.21,30.88
2016,3,7,7,15,61.5,49.5,5.2,10.0,59.5,84.16,64.49
2016,3,7,7,30,90.0,70.0,5.4,10.0,87.0,121.39,97.78
2016,3,7,7,45,103.5,92.0,5.65,10.5,117.0,155.18,127.74
2016,3,7,8,0,117.0,114.0,5.9,11.0,147.0,189.4,157.52
2016,3,7,8,15,129.0,134.5,5.95,11.0,177.0,221.44,185.13
2016,3,7,8,30,141.0,155.0,6.0,11.0,207.0,253.84,212.57
2016,3,7,8,45,165.5,175.5,6.05,11.0,245.0,294.18,246.41
2016,3,7,9,0,190.0,196.0,6.1,11.0,283.0,335.36,280.51
2016,3,7,9,15,231.5,211.5,6.1,11.0,327.5,382.9,319.8
2016,3,7,9,30,273.0,227.0,6.1,11.0,372.0,438.95,365.4
2016,3,7,9,45,193.0,250.0,6.1,11.0,356.0,402.92,333.52
2016,3,7,10,0,113.0,273.0,6.1,11.0,340.0,363.52,298.84
2016,3,7,10,15,68.5,261.0,6.2,11.0,302.5,316.94,259.48
2016,3,7,10,30,24.0,249.0,6.3,11.0,265.0,264.07,214.74
2016,3,7,10,45,16.0,233.0,6.4,11.5,244.5,241.16,195.22
2016,3,7,11,0,8.0,217.0,6.5,12.0,224.0,218.52,175.95
2016,3,7,11,15,158.5,273.5,6.65,12.0,388.5,398.37,325.83
2016,3,7,11,30,309.0,330.0,6.8,12.0,553.0,571.51,465.39
2016,3,7,11,45,187.5,333.0,6.95,12.0,468.5,474.21,385.17
2016,3,7,12,0,66.0,336.0,7.1,12.0,384.0,379.64,306.59
2016,3,7,12,15,98.0,347.5,7.25,12.0,420.0,411.33,332.86
2016,3,7,12,30,130.0,359.0,7.4,12.0,456.0,443.33,358.99
2016,3,7,12,45,114.5,352.5,7.6,12.0,437.0,419.7,339.86
2016,3,7,13,0,99.0,346.0,7.8,12.0,418.0,398.41,322.65
2016,3,7,13,15,179.5,338.0,7.85,12.0,465.0,437.35,355.53
2016,3,7,13,30,260.0,330.0,7.9,12.0,512.0,470.19,382.88
2016,3,7,13,45,452.0,258.0,7.95,12.5,563.0,501.71,409.87
2016,3,7,14,0,644.0,186.0,8.0,13.0,614.0,520.19,424.82
2016,3,7,14,15,601.5,189.5,8.0,13.0,575.5,475.6,386.97
2016,3,7,14,30,559.0,193.0,8.0,13.0,537.0,432.56,350.19
2016,3,7,14,45,279.5,108.5,8.05,13.0,280.5,214.16,172.01
2016,3,7,15,0,0.0,24.0,8.1,13.0,24.0,23.18,14.0
2016,3,7,15,15,92.5,117.0,8.0,13.0,162.0,138.61,109.58
2016,3,7,15,30,185.0,210.0,7.9,13.0,300.0,238.15,189.21
2016,3,7,15,45,423.0,154.5,7.85,13.0,332.0,227.74,171.22
2016,3,7,16,0,661.0,99.0,7.8,13.0,364.0,199.48,135.62
2016,3,7,16,15,617.0,92.5,7.7,12.5,315.0,152.78,97.26
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,110.29,66.64
2016,3,7,16,45,514.0,77.0,7.5,12.0,217.0,69.61,44.62
2016,3,7,17,0,455.0,68.0,7.4,12.0,168.0,50.06,39.28
2016,3,7,17,15,359.0,56.0,7.35,11.5,121.5,41.86,31.58
2016,3,7,17,30,263.0,44.0,7.3,11.0,75.0,33.8,23.65
2016,3,7,17,45,131.5,22.0,7.3,11.0,37.5,16.94,5.48
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.5,4.0,9.5,28.5,70.8,0.0
2016,3,8,7,0,289.0,31.0,4.0,10.0,57.0,153.96,110.12
2016,3,8,7,15,398.0,42.0,3.95,10.5,103.0,221.39,174.83
2016,3,8,7,30,507.0,53.0,3.9,11.0,149.0,298.04,242.76
2016,3,8,7,45,564.0,61.5,3.9,11.5,199.0,355.27,293.75
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,415.77,345.78
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,468.68,390.59
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,522.91,435.07
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,563.22,466.33
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,602.24,495.66
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,638.84,523.34
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,672.0,547.89
2016,3,8,9,45,611.5,166.5,3.3,13.0,508.5,631.12,511.95
2016,3,8,10,0,441.0,227.0,3.2,13.0,492.0,575.77,465.08
2016,3,8,10,15,451.0,237.5,3.15,13.0,521.0,597.87,481.41
2016,3,8,10,30,461.0,248.0,3.1,13.0,550.0,618.43,495.98
2016,3,8,10,45,385.5,281.0,3.05,13.0,540.0,589.62,471.37
2016,3,8,11,0,310.0,314.0,3.0,13.0,530.0,564.52,449.68
2016,3,8,11,15,204.5,329.0,2.9,13.0,472.5,491.03,390.74
2016,3,8,11,30,99.0,344.0,2.8,13.0,415.0,418.17,331.74
2016,3,8,11,45,53.0,280.0,2.75,13.0,318.5,316.59,251.99
2016,3,8,12,0,7.0,216.0,2.7,13.0,222.0,215.07,170.51
2016,3,8,12,15,53.0,285.5,2.7,13.0,325.5,318.02,253.55
2016,3,8,12,30,99.0,355.0,2.7,13.0,429.0,416.0,329.93
2016,3,8,12,45,78.5,341.0,2.75,13.0,399.5,384.25,304.6
2016,3,8,13,0,58.0,327.0,2.8,13.0,370.0,353.43,280.47
2016,3,8,13,15,30.0,252.5,2.9,13.0,275.0,261.78,208.38
2016,3,8,13,30,2.0,178.0,3.0,13.0,180.0,172.71,136.86
2016,3,8,13,45,7.5,204.0,3.2,13.0,209.5,200.16,159.52
2016,3,8,14,0,13.0,230.0,3.4,13.0,239.0,226.75,181.19
2016,3,8,14,15,6.5,200.5,3.3,12.5,205.0,194.84,155.83
2016,3,8,14,30,0.0,171.0,3.2,12.0,171.0,163.58,130.87
2016,3,8,14,45,1.0,172.5,3.15,12.0,173.0,164.9,132.28
2016,3,8,15,0,2.0,174.0,3.1,12.0,175.0,165.97,133.45
2016,3,8,15,15,1.0,160.5,2.8,12.0,161.0,152.51,122.63
2016,3,8,15,30,0.0,147.0,2.5,12.0,147.0,139.18,111.91
2016,3,8,15,45,0.0,109.5,2.25,12.0,109.5,104.61,83.31
2016,3,8,16,0,0.0,72.0,2.0,12.0,72.0,69.61,53.98
2016,3,8,16,15,0.0,62.5,1.65,11.5,62.5,60.4,46.4
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,51.2,38.67
2016,3,8,16,45,0.0,43.5,1.0,11.0,43.5,42.01,30.74
2016,3,8,17,0,0.0,34.0,0.7,11.0,34.0,32.82,24.07
2016,3,8,17,15,0.0,24.5,1.05,10.5,24.5,23.64,15.58
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,14.46,7.03
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,8.19,0.11
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.5,4.35,11.5,6.5,6.26,0.0
2016,3,9,7,0,0.0,13.0,4.4,12.0,13.0,12.53,4.31
2016,3,9,7,15,0.0,23.0,4.4,12.0,23.0,22.19,13.04
2016,3,9,7,30,0.0,33.0,4.4,12.0,33.0,31.86,21.59
2016,3,9,7,45,0.0,44.0,4.4,12.5,44.0,42.5,30.86
2016,3,9,8,0,0.0,55.0,4.4,13.0,55.0,53.14,39.98
2016,3,9,8,15,0.0,66.0,4.3,13.0,66.0,63.8,49.05
2016,3,9,8,30,0.0,77.0,4.2,13.0,77.0,74.61,58.13
2016,3,9,8,45,0.0,87.0,4.1,13.5,87.0,84.49,66.19
2016,3,9,9,0,0.0,97.0,4.0,14.0,97.0,94.35,74.13
2016,3,9,9,15,77.0,170.0,3.9,14.0,212.0,226.81,185.38
2016,3,9,9,30,154.0,243.0,3.8,14.0,327.0,368.08,299.65
2016,3,9,9,45,189.0,259.5,3.75,14.5,369.5,411.94,333.27
2016,3,9,10,0,224.0,276.0,3.7,15.0,412.0,456.3,367.03
2016,3,9,10,15,231.5,291.0,3.7,15.0,438.0,478.49,383.39
2016,3,9,10,30,239.0,306.0,3.7,15.0,464.0,499.9,399.14
2016,3,9,10,45,214.0,321.0,3.7,15.5,466.5,495.46,393.55
2016,3,9,11,0,189.0,336.0,3.7,16.0,469.0,489.82,387.24
2016,3,9,11,15,202.5,344.0,3.7,16.0,489.5,505.69,399.14
2016,3,9,11,30,216.0,352.0,3.7,16.0,510.0,520.67,410.26
2016,3,9,11,45,167.5,356.5,3.75,16.5,480.0,484.09,380.29
2016,3,9,12,0,119.0,361.0,3.8,17.0,450.0,447.76,350.71
2016,3,9,12,15,88.0,347.5,3.8,17.0,413.5,404.75,317.23
2016,3,9,12,30,57.0,334.0,3.8,17.0,377.0,365.94,286.76
2016,3,9,12,45,43.5,314.5,3.85,17.0,347.5,334.78,262.61
2016,3,9,13,0,30.0,295.0,3.9,17.0,318.0,304.43,238.93
2016,3,9,13,15,27.0,284.5,3.9,17.0,304.5,290.24,228.0
2016,3,9,13,30,24.0,274.0,3.9,17.0,291.0,277.22,217.94
2016,3,9,13,45,50.5,290.0,3.9,17.0,324.5,304.16,239.65
2016,3,9,14,0,77.0,306.0,3.9,17.0,358.0,329.52,259.77
2016,3,9,14,15,53.0,276.0,3.9,17.0,311.0,285.36,225.1
2016,3,9,14,30,29.0,246.0,3.9,17.0,264.0,243.33,192.12
2016,3,9,14,45,54.5,246.5,3.9,17.0,278.0,251.51,198.87
2016,3,9,15,0,80.0,247.0,3.9,17.0,292.0,256.98,203.03
2016,3,9,15,15,59.0,221.5,3.85,17.0,253.5,222.11,175.44
2016,3,9,15,30,38.0,196.0,3.8,17.0,215.0,189.4,149.67
2016,3,9,15,45,49.0,181.5,3.8,17.0,203.0,175.62,138.29
2016,3,9,16,0,60.0,167.0,3.8,17.0,191.0,160.63,125.67
2016,3,9,16,15,53.0,146.5,3.65,16.5,166.0,137.26,107.08
2016,3,9,16,30,46.0,126.0,3.5,16.0,141.0,114.74,89.24
2016,3,9,16,45,38.5,105.0,3.35,15.5,116.0,92.72,71.96
2016,3,9,17,0,31.0,84.0,3.2,15.0,91.0,73.22,59.28
2016,3,9,17,15,17.5,63.0,3.15,14.5,67.0,55.98,43.67
2016,3,9,17,30,4.0,42.0,3.1,14.0,43.0,39.26,28.25
2016,3,9,17,45,2.0,24.5,3.1,14.0,25.0,23.33,11.24
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,14.96,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,31.11,19.17
2016,3,10,7,15,10.5,51.5,6.3,14.0,54.0,57.23,42.1
2016,3,10,7,30,21.0,72.0,6.4,14.0,77.0,87.51,68.4
2016,3,10,7,45,30.0,93.5,6.5,14.5,101.5,115.52,92.54
2016,3,10,8,0,39.0,115.0,6.6,15.0,126.0,143.84,116.57
2016,3,10,8,15,46.5,135.0,6.8,15.0,151.0,169.87,138.53
2016,3,10,8,30,54.0,155.0,7.0,15.0,176.0,196.2,160.44
2016,3,10,8,45,91.0,180.0,7.2,15.5,221.0,247.1,202.64
2016,3,10,9,0,128.0,205.0,7.4,16.0,266.0,306.83,251.37
2016,3,10,9,15,64.0,133.5,7.4,16.0,164.0,178.98,145.19
2016,3,10,9,30,0.0,62.0,7.4,16.0,62.0,59.94,44.54
2016,3,10,9,45,0.0,104.0,7.4,16.5,104.0,100.92,78.27
2016,3,10,10,0,0.0,146.0,7.4,17.0,146.0,142.68,112.12
2016,3,10,10,15,0.0,80.0,7.3,17.0,80.0,77.41,58.43
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,13.53,5.58
2016,3,10,10,45,0.0,20.5,7.1,17.0,20.5,19.82,10.78
2016,3,10,11,0,0.0,27.0,7.0,17.0,27.0,26.11,15.96
2016,3,10,11,15,0.0,71.5,6.85,17.0,71.5,69.21,51.4
2016,3,10,11,30,0.0,116.0,6.7,17.0,116.0,112.48,86.64
2016,3,10,11,45,0.0,117.5,6.6,17.0,117.5,113.91,87.72
2016,3,10,12,0,0.0,119.0,6.5,17.0,119.0,115.33,88.84
2016,3,10,12,15,3.0,160.5,6.35,17.0,163.0,157.79,123.24
2016,3,10,12,30,6.0,202.0,6.2,17.0,207.0,199.94,157.1
2016,3,10,12,45,3.0,135.5,6.05,17.0,138.0,133.25,103.38
2016,3,10,13,0,0.0,69.0,5.9,17.0,69.0,66.79,49.31
2016,3,10,13,15,0.0,43.0,5.65,17.0,43.0,41.6,28.69
2016,3,10,13,30,0.0,17.0,5.4,17.0,17.0,16.44,7.96
2016,3,10,13,45,0.0,52.0,5.2,17.0,52.0,50.31,35.95
2016,3,10,14,0,0.0,87.0,5.0,17.0,87.0,84.22,63.86
2016,3,10,14,15,0.0,82.0,4.8,17.0,82.0,79.36,59.96
2016,3,10,14,30,0.0,77.0,4.6,17.0,77.0,74.5,56.09
2016,3,10,14,45,0.0,44.0,4.45,17.0,44.0,42.53,29.78
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,10.62,3.24
2016,3,10,15,15,0.0,39.5,4.2,16.5,39.5,38.17,26.39
2016,3,10,15,30,0.0,68.0,4.1,16.0,68.0,65.74,49.62
2016,3,10,15,45,0.0,61.0,4.05,16.0,61.0,58.96,44.07
2016,3,10,16,0,0.0,54.0,4.0,16.0,54.0,52.17,38.5
2016,3,10,16,15,0.0,46.5,4.0,15.5,46.5,44.91,32.54
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,37.65,26.5
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,30.88,20.73
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,24.12,15.86
2016,3,10,17,15,0.0,18.5,4.2,15.0,18.5,17.84,10.11
2016,3,10,17,30,0.0,12.0,4.4,15.0,12.0,11.57,4.34
2016,3,10,17,45,0.0,6.5,4.6,15.0,6.5,6.26,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,5.78,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,8.67,1.74
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,11.09,3.86
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,13.5,5.96
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,16.4,8.44
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,19.3,10.9
2016,3,11,8,45,0.0,65.5,8.95,13.0,65.5,63.31,48.38
2016,3,11,9,0,0.0,111.0,8.8,13.0,111.0,108.5,86.38
2016,3,11,9,15,0.0,81.5,8.55,13.0,81.5,78.83,61.15
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,50.26,36.92
2016,3,11,9,45,4.5,128.5,8.05,13.5,131.5,128.63,102.42
2016,3,11,10,0,9.0,205.0,7.8,14.0,211.0,209.14,168.28
2016,3,11,10,15,12.0,220.5,7.75,14.0,228.5,226.63,182.23
2016,3,11,10,30,15.0,236.0,7.7,14.0,246.0,244.08,196.14
2016,3,11,10,45,8.0,203.5,7.7,14.0,209.5,205.48,164.29
2016,3,11,11,0,1.0,171.0,7.7,14.0,173.0,167.44,132.87
2016,3,11,11,15,17.5,237.5,7.7,14.0,251.0,245.86,197.0
2016,3,11,11,30,34.0,304.0,7.7,14.0,329.0,328.38,263.39
2016,3,11,11,45,133.0,335.0,7.7,14.0,435.0,437.43,352.71
2016,3,11,12,0,232.0,366.0,7.7,14.0,541.0,539.01,434.42
2016,3,11,12,15,365.5,324.5,7.75,14.0,600.5,593.73,480.38
2016,3,11,12,30,499.0,283.0,7.8,14.0,660.0,642.62,521.26
2016,3,11,12,45,529.0,269.0,7.9,14.0,665.5,636.58,516.9
2016,3,11,13,0,559.0,255.0,8.0,14.0,671.0,627.76,510.35
2016,3,11,13,15,499.5,272.5,8.15,14.0,638.5,587.34,477.13
2016,3,11,13,30,440.0,290.0,8.3,14.0,606.0,548.52,445.08
2016,3,11,13,45,236.0,282.5,8.5,14.0,452.0,404.65,327.98
2016,3,11,14,0,32.0,275.0,8.7,14.0,298.0,277.15,222.65
2016,3,11,14,15,29.5,260.5,8.65,13.5,280.5,259.81,209.31
2016,3,11,14,30,27.0,246.0,8.6,13.0,263.0,245.68,198.41
2016,3,11,14,45,17.5,218.5,8.6,13.0,229.0,214.33,173.0
2016,3,11,15,0,8.0,191.0,8.6,13.0,195.0,183.94,148.33
2016,3,11,15,15,4.0,118.5,8.55,12.5,120.5,115.11,91.59
2016,3,11,15,30,0.0,46.0,8.5,12.0,46.0,44.45,32.29
2016,3,11,15,45,0.0,26.0,8.5,12.0,26.0,25.1,15.86
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.79,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.82,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.86,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.89,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.93,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.44,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.96,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.48,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,8.68,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,17.36,8.62
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,30.41,20.19
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,43.47,31.72
2016,3,12,7,45,0.0,60.0,6.2,11.5,60.0,58.35,44.62
2016,3,12,8,0,0.0,75.0,6.5,12.0,75.0,73.4,57.48
2016,3,12,8,15,0.0,90.0,6.7,12.0,90.0,88.39,70.21
2016,3,12,8,30,0.0,105.0,6.9,12.0,105.0,103.34,82.74
2016,3,12,8,45,0.0,105.5,7.1,12.5,105.5,103.25,82.28
2016,3,12,9,0,0.0,106.0,7.3,13.0,106.0,103.37,81.99
2016,3,12,9,15,129.5,174.0,7.4,13.0,246.0,275.12,228.21
2016,3,12,9,30,259.0,242.0,7.5,13.0,386.0,451.28,373.47
2016,3,12,9,45,143.0,241.5,7.65,13.0,322.0,360.58,296.53
2016,3,12,10,0,27.0,241.0,7.8,13.0,258.0,259.68,210.56
2016,3,12,10,15,83.5,280.5,7.8,13.0,336.0,350.07,285.28
2016,3,12,10,30,140.0,320.0,7.8,13.0,414.0,440.88,358.89
2016,3,12,10,45,109.5,325.0,7.8,13.5,400.5,414.56,335.71
2016,3,12,11,0,79.0,330.0,7.8,14.0,387.0,394.06,317.41
2016,3,12,11,15,55.0,314.5,7.8,14.0,354.5,357.37,287.22
2016,3,12,11,30,31.0,299.0,7.8,14.0,322.0,321.09,257.31
2016,3,12,11,45,26.0,290.5,7.8,14.0,310.0,307.01,245.79
2016,3,12,12,0,21.0,282.0,7.8,14.0,298.0,290.35,232.21
2016,3,12,12,15,16.0,262.0,7.8,14.0,274.5,266.18,212.66
2016,3,12,12,30,11.0,242.0,7.8,14.0,251.0,242.35,193.36
2016,3,12,12,45,5.5,183.0,7.85,14.0,187.5,180.9,143.55
2016,3,12,13,0,0.0,124.0,7.9,14.0,124.0,119.99,93.73
2016,3,12,13,15,4.0,172.0,7.9,14.0,175.0,168.64,133.76
2016,3,12,13,30,8.0,220.0,7.9,14.0,226.0,216.49,172.83
2016,3,12,13,45,10.0,225.0,7.9,14.0,232.5,221.65,177.19
2016,3,12,14,0,12.0,230.0,7.9,14.0,239.0,226.51,181.36
2016,3,12,14,15,8.0,211.0,7.8,14.0,217.0,205.62,164.55
2016,3,12,14,30,4.0,192.0,7.7,14.0,195.0,185.14,148.06
2016,3,12,14,45,15.0,206.5,7.65,14.0,215.5,202.42,162.5
2016,3,12,15,0,26.0,221.0,7.6,14.0,236.0,218.12,175.52
2016,3,12,15,15,13.0,128.5,7.45,14.0,136.0,127.52,101.18
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,34.78,23.83
2016,3,12,15,45,21.5,101.5,7.15,14.0,110.5,101.0,79.14
2016,3,12,16,0,43.0,167.0,7.0,14.0,185.0,158.42,126.42
2016,3,12,16,15,35.0,147.0,6.9,13.5,160.5,136.16,108.44
2016,3,12,16,30,27.0,127.0,6.8,13.0,136.0,114.85,91.26
2016,3,12,16,45,18.0,105.5,6.7,13.0,111.0,96.91,76.72
2016,3,12,17,0,9.0,84.0,6.6,13.0,86.0,76.61,62.87
2016,3,12,17,15,4.5,62.5,6.45,13.0,63.5,57.82,45.7
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,38.74,28.13
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,22.69,12.27
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.9,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,4.82,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,6.75,0.1
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,9.16,2.19
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,11.57,4.27
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,13.99,6.33
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,16.4,8.37
2016,3,13,8,45,0.0,26.5,6.35,14.0,26.5,25.58,16.15
2016,3,13,9,0,0.0,36.0,6.4,14.0,36.0,34.77,23.88
2016,3,13,9,15,0.0,90.0,6.45,14.0,90.0,87.12,67.83
2016,3,13,9,30,0.0,144.0,6.5,14.0,144.0,141.21,112.57
2016,3,13,9,45,0.0,119.0,6.55,14.0,119.0,115.81,91.25
2016,3,13,10,0,0.0,94.0,6.6,14.0,94.0,90.99,70.49
2016,3,13,10,15,0.0,92.0,6.6,14.0,92.0,89.06,68.74
2016,3,13,10,30,0.0,90.0,6.6,14.0,90.0,87.13,67.02
2016,3,13,10,45,0.0,85.0,6.6,14.0,85.0,82.29,62.91
2016,3,13,11,0,0.0,80.0,6.6,14.0,80.0,77.45,58.83
2016,3,13,11,15,0.0,102.0,6.6,14.0,102.0,98.84,76.42
2016,3,13,11,30,0.0,124.0,6.6,14.0,124.0,120.29,93.96
2016,3,13,11,45,5.5,181.5,6.6,14.5,186.0,180.64,143.05
2016,3,13,12,0,11.0,239.0,6.6,15.0,248.0,240.71,191.14
2016,3,13,12,15,5.5,191.5,6.6,15.0,196.0,189.82,149.98
2016,3,13,12,30,0.0,144.0,6.6,15.0,144.0,139.47,109.07
2016,3,13,12,45,0.0,148.0,6.65,15.0,148.0,143.24,112.2
2016,3,13,13,0,0.0,152.0,6.7,15.0,152.0,146.98,115.3
2016,3,13,13,15,0.0,153.5,6.65,15.0,153.5,148.28,116.44
2016,3,13,13,30,0.0,155.0,6.6,15.0,155.0,149.57,117.6
