Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,0.0,123.0,6.6,15.0,123.0,118.84,92.63
2016,3,13,14,0,0.0,91.0,6.6,15.0,91.0,88.1,67.5
2016,3,13,14,15,0.0,123.0,6.5,15.0,123.0,118.68,92.82
2016,3,13,14,30,0.0,155.0,6.4,15.0,155.0,148.73,117.64
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,89.04,68.66
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,28.02,17.91
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,53.17,39.18
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,78.34,60.56
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,42.99,30.88
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,7.72,0.93
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,6.27,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.82,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.86,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.89,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.93,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.96,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.48,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,7.86,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,57.13,31.11
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,112.94,86.04
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,164.39,131.91
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,220.5,181.4
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,269.43,224.26
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,320.63,268.1
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,375.62,314.34
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,426.61,356.55
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,465.0,386.33
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,502.64,414.8
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,532.02,436.58
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,559.62,456.73
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,571.25,463.77
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,573.23,463.55
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,634.45,511.6
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,689.29,553.95
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,680.77,543.97
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,669.23,532.2
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,604.89,480.12
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,540.21,427.44
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,599.68,475.41
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,655.0,518.94
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,613.04,485.27
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,574.69,454.61
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,625.25,496.13
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,666.23,529.0
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,607.32,482.25
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,552.99,439.13
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,577.86,461.39
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,589.19,471.55
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,548.03,438.74
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,503.59,402.7
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,457.76,363.91
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,412.01,324.25
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,363.93,281.86
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,316.92,239.73
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,259.46,190.7
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,209.51,148.92
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,171.27,114.99
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,131.84,82.79
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,90.27,56.94
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,57.09,45.72
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,49.34,38.52
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,41.21,30.68
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,29.66,18.7
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,17.0,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,11.8,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,103.07,65.01
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,192.13,149.82
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,257.23,208.58
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,329.51,272.1
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,390.7,325.13
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,455.8,379.65
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,507.55,421.72
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,560.26,463.22
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,603.3,496.08
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,648.16,529.43
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,684.43,555.32
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,719.05,579.47
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,747.48,597.89
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,773.66,614.53
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,789.99,624.82
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,807.36,635.97
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,818.67,641.88
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,826.97,645.77
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,829.52,646.89
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,828.9,645.94
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,823.31,641.6
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,814.57,635.18
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,800.03,625.02
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,782.5,612.82
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,761.27,596.87
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,737.11,578.87
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,707.83,557.99
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,676.13,533.94
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,640.32,506.32
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,602.52,476.56
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,560.8,443.05
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,517.75,407.65
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,471.81,369.12
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,425.24,329.14
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,372.39,283.74
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,323.2,240.14
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,272.67,194.65
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,223.65,150.67
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,173.42,107.92
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,126.29,71.31
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,77.35,40.32
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,38.41,28.73
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,34.46,25.04
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,30.31,20.95
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,22.09,12.6
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,13.26,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,8.36,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,14.74,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,113.77,75.32
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,211.68,163.95
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,277.73,222.78
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,350.83,286.07
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,409.62,335.76
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,471.52,386.15
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,520.78,425.3
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,573.3,465.7
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,617.87,499.25
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,661.77,531.32
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,698.63,557.02
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,733.79,581.27
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,758.59,597.13
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,785.03,614.18
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,804.48,626.99
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,821.12,637.94
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,832.28,643.92
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,840.36,647.89
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,842.36,648.59
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,841.16,647.24
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,834.64,641.51
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,824.94,633.73
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,809.8,623.45
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,791.63,611.13
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,769.76,595.1
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,744.93,577.04
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,714.95,556.3
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,682.55,532.09
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,645.74,504.17
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,606.99,474.17
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,564.88,440.92
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,521.44,405.78
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,474.85,367.39
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,427.67,327.46
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,377.88,284.95
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,324.7,238.79
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,273.57,193.35
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,223.99,149.36
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,173.88,106.98
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,126.75,70.43
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,81.09,42.08
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,36.96,27.22
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,32.99,23.56
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,29.2,19.86
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,21.44,12.12
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,13.11,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,8.36,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,6.39,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,56.89,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,149.48,102.72
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,234.04,181.67
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,299.2,240.39
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,370.95,303.08
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,427.01,350.96
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,488.56,401.3
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,540.69,442.14
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,593.32,481.79
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,637.4,513.74
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,680.59,543.2
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,716.99,567.8
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,747.68,587.97
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,775.53,604.8
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,800.91,619.7
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,820.32,629.89
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,836.83,638.02
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,847.36,642.5
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,854.72,644.94
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,856.83,645.18
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,855.66,643.37
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,848.7,636.6
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,838.5,627.85
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,823.45,617.19
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,805.3,604.59
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,781.83,588.46
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,755.55,570.5
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,725.58,550.47
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,693.14,527.15
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,656.09,499.01
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,617.1,469.01
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,574.55,436.98
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,530.66,403.01
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,483.83,365.83
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,436.41,327.08
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,382.8,283.18
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,332.82,240.77
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,280.69,195.69
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,230.11,151.81
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,179.42,109.59
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,131.72,72.93
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,85.01,43.76
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,39.75,29.32
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,33.67,23.87
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,29.93,20.26
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,22.21,12.71
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,13.93,0.0
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,8.85,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.46,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.82,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,15.43,6.46
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,26.06,16.26
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,39.12,27.77
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,52.28,39.3
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,66.3,51.3
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,80.27,63.04
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,155.53,126.87
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,230.29,188.89
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,198.42,161.08
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,160.33,128.26
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,173.93,139.13
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,187.61,149.92
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,199.94,159.25
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,212.29,168.52
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,439.28,353.27
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,657.25,519.94
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,668.16,525.74
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,677.3,531.7
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,697.7,546.81
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,716.15,560.32
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,781.81,610.63
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,836.99,647.84
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,822.13,636.44
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,804.26,623.64
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,779.43,606.32
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,752.22,587.34
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,722.38,565.97
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,690.25,541.97
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,653.07,514.02
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,614.84,484.59
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,572.37,451.01
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,528.78,415.74
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,482.7,377.84
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,436.09,338.39
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,366.24,281.47
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,308.95,234.59
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,261.25,194.34
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,218.74,158.98
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,178.97,126.11
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,142.48,97.74
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,103.67,70.13
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,67.86,54.96
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,53.53,42.04
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,41.51,30.92
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,28.85,18.77
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,16.89,0.0
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,14.48,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,58.09,39.89
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,97.84,75.45
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,135.0,108.31
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,173.36,141.79
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,209.96,172.89
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,247.42,203.94
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,372.57,308.1
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,495.9,407.71
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,576.07,470.02
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,655.26,529.82
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,691.11,554.85
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,725.3,578.73
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,751.23,595.3
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,774.71,610.06
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,790.17,619.89
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,806.85,630.73
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,816.65,637.02
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,823.47,641.37
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,826.23,642.36
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,825.92,641.34
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,819.63,636.54
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,810.31,629.76
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,796.72,619.78
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,780.21,607.85
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,685.53,535.82
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,594.65,463.19
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,643.71,505.49
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,677.18,533.98
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,642.44,506.78
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,605.7,478.01
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,565.42,445.87
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,523.77,411.91
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,478.91,374.73
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,429.88,333.32
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,380.95,291.47
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,332.38,248.8
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,246.26,183.71
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,199.34,154.61
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,169.43,130.29
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,140.34,106.93
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,111.8,84.69
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,84.22,65.04
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,66.08,53.16
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,49.29,37.79
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,33.84,23.08
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,19.07,1.7
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,20.35,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,86.47,62.21
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,147.35,115.67
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,193.34,156.87
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,241.87,199.63
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,284.3,236.03
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,327.82,272.36
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,328.07,271.55
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,314.59,258.97
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,418.91,345.09
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,532.02,435.68
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,524.84,427.54
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,521.24,422.25
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,467.55,376.33
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,416.77,332.35
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,348.56,277.36
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,281.23,222.44
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,189.11,148.71
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,98.86,75.39
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,111.55,85.66
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,124.2,95.84
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,95.45,72.34
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,66.82,48.97
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,134.14,103.72
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,201.15,157.71
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,202.19,158.5
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,203.2,159.37
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,138.36,107.36
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,73.59,54.81
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,78.91,59.26
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,84.23,63.7
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,55.63,40.41
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,27.07,16.9
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,25.13,15.33
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,23.19,13.76
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,21.25,12.19
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,19.31,10.61
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,20.76,11.87
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,22.2,13.15
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,19.3,10.77
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,16.4,8.36
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,13.98,6.31
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,11.57,4.23
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,8.67,2.08
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,5.78,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,3.37,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,14.69,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,36.35,7.4
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,97.35,71.75
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,155.69,123.36
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,207.08,169.14
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,262.58,217.93
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,321.63,268.46
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,377.29,315.3
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,370.57,308.9
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,365.04,302.62
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,453.07,375.47
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,556.83,458.88
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,643.39,528.79
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,728.47,595.11
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,756.68,615.39
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,782.71,634.21
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,542.64,443.07
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,267.06,212.61
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,192.06,151.93
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,118.42,91.63
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,141.71,110.54
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,164.94,129.26
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,126.91,98.38
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,89.14,67.6
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,89.13,67.6
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,89.13,67.61
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,153.94,120.42
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,218.09,172.13
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,213.34,168.33
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,208.6,164.64
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,200.72,158.44
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,192.92,152.33
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,111.04,86.18
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,28.04,17.77
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,26.1,16.21
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,24.16,14.63
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,22.22,13.05
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,20.28,11.47
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,18.83,10.29
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,17.37,9.1
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,83.51,63.15
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,137.37,106.51
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,114.91,82.73
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,75.72,53.87
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,59.11,47.06
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,50.15,38.64
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,37.45,26.41
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,21.69,6.3
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,12.78,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,34.71,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,93.92,39.77
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,170.12,129.17
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,253.27,203.15
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,318.67,262.15
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,389.97,324.81
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,449.99,376.93
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,512.94,430.04
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,561.53,469.95
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,613.12,511.09
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,658.83,545.71
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,703.93,577.78
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,739.97,603.77
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,770.05,625.1
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,799.04,644.36
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,825.74,661.79
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,844.65,674.72
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,860.63,685.61
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,786.45,629.75
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,696.47,555.82
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,792.44,634.27
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,878.06,696.48
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,870.37,689.28
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,859.43,680.38
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,844.02,669.59
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,825.51,656.59
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,801.5,639.51
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,774.75,620.37
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,744.43,598.46
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,711.66,573.89
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,674.09,544.35
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,634.57,512.64
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,592.38,478.76
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,548.81,442.85
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,501.77,402.42
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,453.97,360.4
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,403.37,315.12
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,349.26,266.21
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,297.16,218.47
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,246.45,171.96
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,194.93,126.52
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,146.23,86.27
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,98.72,53.02
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,52.32,30.0
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,35.75,26.43
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,32.59,23.31
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,25.99,16.78
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,18.95,5.94
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,20.05,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,53.94,26.03
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,102.96,77.99
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,153.59,123.14
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,197.25,162.25
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,242.86,202.24
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,284.5,237.61
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,327.47,273.09
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,376.28,312.44
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,426.58,351.95
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,426.64,349.03
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,413.49,335.75
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,596.6,482.92
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,779.68,617.96
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,775.92,610.83
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,769.25,603.36
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,713.7,558.76
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,647.3,504.67
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,715.1,556.49
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,778.05,602.86
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,831.92,642.3
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,881.96,677.02
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,874.3,670.44
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,863.43,662.27
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,812.88,627.88
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,760.77,590.04
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,725.4,564.52
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,689.82,538.3
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,705.58,553.32
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,712.67,560.96
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,675.34,532.52
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,636.44,502.51
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,591.45,467.18
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,547.03,431.35
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,465.91,366.23
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,400.28,313.33
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,381.67,295.51
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,352.36,266.37
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,283.91,210.23
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,232.81,169.81
