Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,191.76,135.5
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,154.18,105.64
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,114.37,76.44
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,77.98,54.81
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,57.17,45.3
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,45.76,34.87
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,33.32,23.13
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,21.74,8.67
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,12.78,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,36.37,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,99.57,58.04
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,167.17,129.06
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,244.07,197.45
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,307.13,253.83
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,375.67,313.49
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,430.84,360.52
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,487.94,407.65
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,539.08,449.51
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,590.89,490.96
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,628.47,518.83
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,663.93,544.42
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,700.62,571.69
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,735.93,596.69
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,762.7,614.04
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,787.17,629.55
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,806.93,642.46
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,821.76,651.75
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,837.31,660.64
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,850.16,667.58
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,852.56,668.34
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,851.98,667.14
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,844.15,659.88
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,833.44,650.74
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,819.58,641.01
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,802.95,629.36
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,786.14,617.63
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,765.51,603.14
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,735.69,581.82
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,703.02,556.93
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,666.55,528.77
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,628.32,498.71
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,586.45,466.08
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,543.52,431.75
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,496.39,392.4
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,449.62,352.5
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,400.6,309.95
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,348.97,264.6
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,298.56,220.13
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,251.27,178.4
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,202.58,136.71
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,157.31,99.94
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,111.81,67.22
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,70.52,44.89
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,49.48,38.41
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,42.48,31.87
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,31.61,21.64
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,20.19,8.36
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,12.78,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,43.03,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,116.83,74.22
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,183.14,142.51
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,259.5,210.53
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,322.83,267.62
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,391.36,327.92
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,450.34,378.35
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,512.07,429.58
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,562.51,470.28
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,613.4,510.31
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,656.13,543.19
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,700.99,575.73
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,736.15,600.99
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,769.53,624.7
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,797.39,642.84
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,818.79,656.02
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,837.39,668.15
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,853.2,678.24
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,863.48,683.26
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,870.66,686.13
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,872.13,686.02
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,870.48,683.79
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,864.03,678.51
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,854.47,671.12
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,839.34,659.83
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,821.27,646.52
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,800.66,630.49
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,776.96,612.3
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,746.1,590.28
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,712.91,566.01
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,676.42,537.72
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,637.98,507.37
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,595.51,474.31
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,551.78,439.29
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,504.85,400.05
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,454.1,356.83
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,404.09,313.05
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,354.45,268.65
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,302.4,221.99
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,252.41,176.99
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,202.22,133.14
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,151.54,91.18
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,105.05,58.19
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,64.22,37.43
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,41.59,31.42
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,37.43,27.44
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,29.65,20.0
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,20.95,9.52
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,13.27,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,54.89,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,146.1,97.79
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,212.91,165.84
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,290.14,234.61
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,351.86,289.6
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,418.33,346.69
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,471.45,391.32
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,528.8,437.7
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,577.45,476.46
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,626.14,514.21
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,668.31,543.9
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,709.38,572.18
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,738.89,592.32
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,770.62,614.01
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,796.26,630.08
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,819.27,644.18
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,837.35,655.94
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,852.57,665.74
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,861.34,670.23
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,867.01,672.67
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,868.28,673.23
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,866.37,671.77
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,858.51,665.26
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,847.53,656.68
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,832.36,646.47
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,814.21,634.15
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,788.3,616.22
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,760.12,596.59
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,730.53,575.6
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,698.68,552.33
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,615.53,485.87
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,544.42,428.19
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,529.84,418.59
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,507.93,402.13
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,477.43,376.92
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,442.9,347.05
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,379.04,294.49
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,328.24,252.67
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,279.7,211.77
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,236.42,175.6
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,198.56,139.05
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,150.0,93.95
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,109.31,65.19
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,75.06,47.67
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,51.34,39.93
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,44.63,33.69
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,33.86,23.61
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,22.52,11.16
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,14.25,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,52.11,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,139.21,96.64
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,206.99,162.24
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,284.94,231.27
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,348.84,288.38
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,417.77,348.22
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,398.82,332.75
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,362.15,301.28
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,495.82,412.59
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,629.59,520.93
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,553.92,455.99
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,453.85,370.8
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,430.65,350.58
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,411.8,333.24
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,385.05,310.02
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,364.73,291.81
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,469.67,376.44
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,568.13,454.2
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,733.71,589.62
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,884.22,704.25
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,886.48,704.58
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,885.58,703.44
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,878.95,697.12
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,869.2,688.68
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,854.26,677.65
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,836.37,664.54
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,814.69,648.91
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,790.14,631.15
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,760.45,610.85
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,728.37,587.97
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,690.44,557.95
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,649.42,525.02
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,606.52,490.03
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,562.45,453.33
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,514.76,412.91
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,466.83,371.36
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,377.19,298.16
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,313.97,247.99
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,277.19,215.02
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,239.77,180.49
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,192.38,144.22
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,157.46,120.2
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,127.5,96.99
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,100.43,77.36
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,76.83,63.18
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,59.32,47.17
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,42.32,31.29
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,25.91,14.34
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,13.76,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,76.01,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,166.85,121.01
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,238.84,191.28
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,321.57,266.42
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,385.14,325.22
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,450.76,384.33
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,508.11,434.18
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,567.11,483.87
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,617.66,526.0
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,668.04,566.53
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,710.46,597.69
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,747.41,623.99
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,782.2,649.57
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,814.92,673.38
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,842.12,691.48
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,866.65,707.46
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,884.89,719.94
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,900.08,730.18
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,909.57,736.21
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,915.77,739.9
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,916.33,739.66
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,913.55,737.08
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,904.92,730.23
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,893.02,721.07
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,876.2,708.14
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,856.28,692.98
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,828.09,670.33
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,797.73,646.16
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,766.68,622.73
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,733.32,597.16
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,695.44,566.64
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,655.71,534.17
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,612.47,498.14
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,568.05,460.51
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,517.66,417.51
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,469.43,375.29
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,418.38,330.54
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,367.88,285.27
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,259.25,199.81
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,198.86,158.97
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,184.1,141.04
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,159.0,113.47
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,122.2,78.72
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,71.26,40.45
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,42.72,32.74
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,39.55,29.66
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,31.9,22.33
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,23.73,13.13
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,14.74,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,77.01,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,166.54,122.07
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,238.36,189.12
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,320.78,261.52
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,383.69,317.49
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,448.57,373.53
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,507.04,422.17
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,567.52,470.88
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,617.45,510.15
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,667.22,547.56
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,706.29,574.21
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,748.35,602.69
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,783.77,624.34
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,817.1,643.86
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,843.76,658.42
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,867.77,670.77
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,886.44,680.36
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,902.06,687.64
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,911.01,690.83
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,916.68,691.83
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,917.23,692.88
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,914.43,691.81
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,906.27,687.22
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,894.83,680.49
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,878.35,671.35
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,858.75,659.87
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,833.92,643.69
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,806.32,625.27
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,774.77,605.42
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,740.78,583.49
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,702.06,555.65
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,661.55,524.99
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,618.23,491.05
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,573.58,455.19
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,525.09,415.38
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,476.26,374.23
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,425.18,330.17
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,370.59,282.34
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,318.08,235.43
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,267.25,189.58
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,215.41,143.96
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,166.38,102.53
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,114.26,63.22
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,70.09,37.83
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,38.7,29.17
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,35.72,26.3
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,29.34,20.16
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,22.54,12.52
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.19,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,67.58,5.6
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,143.8,107.02
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,208.69,166.57
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,284.64,233.33
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,348.41,289.35
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,416.92,347.64
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,474.72,394.96
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,534.78,442.44
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,585.04,481.75
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,635.63,520.36
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,679.52,551.93
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,720.53,579.92
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,756.02,604.85
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,789.73,628.36
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,817.33,646.16
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,842.6,662.26
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,860.71,674.17
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,871.89,681.3
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,882.16,688.27
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,889.42,693.24
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,891.13,693.8
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,889.72,692.34
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,882.83,686.19
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,872.84,678.03
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,857.44,667.12
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,839.11,654.26
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,816.87,638.67
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,791.78,621.07
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,760.9,599.48
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,727.72,576.13
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,691.3,548.49
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,652.97,518.85
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,610.62,485.47
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,567.03,450.34
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,516.89,409.45
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,468.89,369.07
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,418.87,326.66
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,369.32,283.5
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,317.76,237.4
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,267.74,192.2
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,213.61,144.64
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,165.43,103.68
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,117.73,67.39
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,74.78,41.87
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,42.3,32.41
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,39.11,29.33
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,31.95,22.48
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,24.31,14.21
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,12.09,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,11.09,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,22.2,12.5
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,37.86,26.43
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,54.15,40.69
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,71.92,56.13
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,89.55,71.2
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,108.17,86.86
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,126.7,102.19
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,137.71,111.03
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,148.79,119.84
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,175.9,141.7
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,203.22,163.37
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,292.02,235.41
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,375.85,301.62
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,481.88,384.98
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,590.26,467.42
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,745.16,589.22
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,888.42,691.82
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,897.99,695.82
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,904.46,698.96
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,905.78,699.59
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,903.88,698.14
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,896.38,691.97
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,885.7,683.71
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,869.51,673.22
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,850.32,660.63
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,828.19,645.91
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,803.05,628.95
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,772.18,607.73
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,738.9,584.71
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,701.25,557.41
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,661.69,527.12
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,618.77,494.05
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,574.49,458.97
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,526.81,419.5
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,478.58,378.51
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,428.56,335.59
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,374.87,288.59
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,322.5,241.27
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,271.56,194.77
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,219.67,148.46
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,170.37,106.06
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,121.98,68.88
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,74.56,39.6
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,38.78,29.25
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,36.24,26.8
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,30.37,21.09
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,24.12,14.21
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,11.89,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,87.56,36.31
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,182.23,138.52
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,248.99,199.67
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,323.99,265.89
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,242.28,201.17
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,113.19,91.15
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,135.29,109.73
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,157.69,128.04
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,177.62,144.21
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,197.65,160.26
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,278.44,226.68
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,354.61,287.86
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,419.37,338.79
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,477.33,383.67
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,501.48,400.28
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,524.92,416.31
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,713.14,566.23
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,889.04,693.07
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,898.65,695.75
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,905.16,697.82
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,905.92,697.33
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,903.48,694.81
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,895.98,688.92
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,885.31,681.01
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,869.54,670.07
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,850.76,657.14
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,827.9,641.75
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,802.18,624.34
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,771.52,603.61
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,738.47,581.0
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,701.14,553.05
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,661.82,522.3
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,619.12,490.17
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,575.08,456.0
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,527.94,417.55
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,480.13,377.49
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,430.05,334.55
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,376.35,287.7
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,324.19,241.19
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,273.32,195.23
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,221.46,149.33
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,172.21,107.16
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,123.97,69.99
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,76.58,40.32
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,38.19,28.62
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,35.18,25.77
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,29.72,20.52
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,23.92,14.25
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,11.77,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,10.12,0.42
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,20.26,11.23
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,33.8,23.24
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,47.36,35.16
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,62.46,48.3
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,77.49,61.16
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,92.46,73.6
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,107.39,85.74
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,145.75,117.4
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,184.49,148.64
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,380.01,307.91
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,572.99,453.39
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,624.91,488.88
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,678.06,526.18
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,761.03,585.66
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,839.71,637.66
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,858.93,650.76
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,875.46,662.88
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,885.39,669.36
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,892.42,673.96
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,893.54,675.88
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,891.64,675.84
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,885.17,671.47
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,875.66,665.06
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,859.12,655.06
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,839.79,643.1
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,817.56,629.02
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,794.14,613.96
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,763.44,593.28
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,730.58,570.65
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,673.76,527.6
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,619.28,485.73
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,595.29,468.0
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,566.89,445.75
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,519.98,407.86
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,473.32,369.32
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,421.33,326.35
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,372.76,284.92
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,314.76,235.0
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,259.48,186.88
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,217.89,150.25
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,179.07,117.3
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,133.93,83.13
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,94.8,59.03
