Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,57.42,45.59
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,50.98,39.67
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,40.9,30.24
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,30.28,19.64
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,15.25,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,20.81,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,102.57,59.77
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,183.55,142.55
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,250.67,203.11
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,325.87,269.01
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,235.15,196.25
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,113.91,92.26
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,135.98,110.89
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,158.36,129.2
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,190.68,155.56
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,230.88,187.81
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,491.07,403.53
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,750.36,599.87
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,785.37,621.66
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,818.44,643.98
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,844.65,660.13
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,868.33,674.49
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,882.18,683.26
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,897.69,693.38
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,906.42,697.59
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,912.06,699.83
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,858.73,662.52
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,794.08,612.94
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,847.93,654.82
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,891.12,683.43
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,815.43,630.11
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,737.29,569.98
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,776.47,604.17
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,804.78,626.9
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,774.18,605.62
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,741.37,582.83
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,703.08,554.44
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,663.95,524.78
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,621.18,491.64
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,577.43,456.95
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,530.49,418.93
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,483.27,379.75
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,433.49,338.19
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,381.02,293.4
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,330.18,248.37
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,280.37,203.65
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,229.49,159.04
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,181.62,118.23
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,134.08,80.93
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,90.63,52.77
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,50.5,39.62
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,45.6,35.07
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,37.79,27.69
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,28.54,18.44
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,14.37,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,11.8,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,101.62,63.32
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,188.97,146.84
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,258.25,209.27
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,335.9,277.83
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,399.2,333.77
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,466.58,391.57
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,524.71,439.47
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,584.64,487.32
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,634.36,527.11
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,681.73,563.77
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,724.92,594.71
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,766.98,624.37
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,802.05,649.24
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,835.1,672.46
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,861.07,689.21
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,880.0,700.73
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,897.67,711.77
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,912.44,720.68
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,921.65,724.48
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,927.72,726.11
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,928.28,725.6
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,925.64,722.96
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,916.82,716.32
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,904.88,707.6
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,888.51,695.24
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,869.2,680.89
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,846.21,664.24
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,820.38,645.59
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,788.84,623.01
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,755.0,598.69
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,716.61,569.93
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,676.58,538.76
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,633.15,505.24
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,586.12,467.94
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,537.27,428.11
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,488.32,386.99
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,437.97,344.08
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,388.18,300.5
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,335.71,253.59
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,281.76,205.16
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,230.82,159.93
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,182.85,118.6
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,135.4,81.58
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,93.09,54.4
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,53.38,42.2
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,47.23,36.53
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,38.68,28.43
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,30.1,19.8
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,15.15,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,39.48,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,131.01,86.86
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,215.11,167.32
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,281.71,227.06
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,355.67,291.27
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,418.15,344.28
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,484.42,398.19
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,539.19,441.13
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,598.27,485.62
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,647.33,522.65
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,696.09,557.21
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,739.53,586.22
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,777.36,610.73
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,811.02,632.38
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,842.56,652.39
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,868.43,669.09
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,891.63,683.93
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,908.89,694.91
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,923.12,703.95
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,931.53,708.51
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,936.72,711.01
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,936.9,710.52
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,933.81,707.97
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,925.14,700.76
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,913.27,691.53
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,896.57,679.8
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,876.84,666.1
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,852.3,648.22
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,824.97,628.48
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,793.69,607.2
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,760.01,584.14
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,721.59,557.29
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,681.31,527.16
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,637.7,493.95
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,592.78,458.99
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,544.97,421.11
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,496.57,381.74
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,445.25,339.75
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,390.38,293.82
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,337.6,247.97
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,286.28,202.67
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,233.92,157.16
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,184.17,114.95
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,135.3,77.1
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,87.19,45.63
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,44.81,33.98
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,37.07,27.05
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,31.73,22.03
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,26.06,16.28
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,12.68,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,6.39,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,41.65,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,131.79,89.63
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,213.97,165.68
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,281.35,225.08
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,356.28,289.14
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,418.18,342.07
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,483.79,396.27
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,539.5,440.22
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,594.29,482.04
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,643.76,518.39
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,692.98,552.19
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,734.88,579.98
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,775.47,606.39
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,809.91,628.0
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,837.78,644.77
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,863.33,660.12
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,886.26,673.6
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,903.6,683.66
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,918.0,691.76
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,926.0,694.58
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,930.82,695.4
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,930.38,692.46
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,926.76,687.57
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,917.88,679.31
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,905.88,669.17
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,889.02,656.87
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,869.24,642.74
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,842.71,623.72
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,813.79,603.23
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,782.8,581.85
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,749.59,558.95
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,711.51,530.7
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,671.79,500.43
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,628.82,468.79
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,582.28,434.07
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,501.69,373.55
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,436.23,323.95
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,386.23,285.84
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,341.33,251.31
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,310.91,224.6
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,268.85,187.0
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,228.22,151.47
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,184.23,113.58
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,137.19,78.58
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,95.16,52.3
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,55.53,35.85
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,45.8,33.56
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,38.08,26.66
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,29.92,18.95
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,15.05,1.49
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,13.52,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,67.41,45.31
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,125.95,97.14
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,175.26,140.33
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,228.09,185.92
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,276.53,227.53
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,328.64,271.3
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,399.31,329.16
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,465.75,382.57
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,498.82,407.27
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,529.62,429.72
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,569.56,458.52
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,608.76,486.11
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,643.1,510.73
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,676.7,534.48
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,717.33,563.79
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,757.36,592.26
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,826.3,642.53
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,889.7,685.19
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,897.31,687.52
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,901.94,688.34
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,901.06,686.82
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,897.21,683.41
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,887.65,676.21
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,875.23,667.21
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,789.68,605.41
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,704.96,539.6
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,708.73,544.02
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,709.12,545.28
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,717.6,555.67
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,718.18,559.83
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,608.07,474.11
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,514.13,399.71
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,465.15,362.64
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,417.3,325.95
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,409.19,320.25
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,392.95,307.51
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,365.24,285.68
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,334.97,261.04
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,264.45,206.28
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,206.93,163.06
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,189.85,148.17
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,172.89,132.71
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,143.64,109.57
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,116.37,88.78
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,89.05,68.86
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,69.4,55.82
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,54.79,42.38
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,36.36,25.29
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,18.96,4.96
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,21.24,11.15
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,35.99,24.56
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,55.15,41.19
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,74.02,57.4
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,94.38,74.67
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,114.58,91.48
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,125.97,100.5
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,137.47,109.43
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,177.02,141.61
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,217.22,173.67
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,255.74,203.37
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,287.21,227.04
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,330.16,259.88
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,373.37,292.35
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,213.06,167.51
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,57.1,41.41
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,264.29,208.76
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,474.29,366.43
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,470.89,361.71
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,467.1,358.4
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,448.26,344.05
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,429.46,329.8
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,321.97,249.11
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,214.65,166.42
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,214.18,166.47
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,213.67,166.14
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,271.17,211.03
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,327.66,254.3
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,332.18,257.77
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,336.37,261.28
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,400.87,312.02
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,457.35,355.48
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,362.79,283.05
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,275.17,215.33
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,206.31,161.9
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,138.26,107.89
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,223.56,176.46
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,301.25,236.19
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,292.83,225.95
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,269.74,201.94
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,190.83,143.83
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,142.99,113.38
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,122.82,97.34
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,103.43,81.68
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,82.92,64.76
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,63.35,50.74
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,45.44,34.43
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,27.04,17.56
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,13.51,2.66
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,20.27,10.59
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,32.84,21.97
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,49.93,36.83
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,67.19,51.66
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,85.95,67.61
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,104.6,83.18
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,137.88,110.87
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,171.62,138.49
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,148.76,119.03
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,126.49,100.14
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,130.19,102.7
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,133.94,105.26
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,189.45,149.98
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,245.44,194.06
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,280.97,221.47
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,324.05,254.42
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,293.08,229.67
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,269.82,211.16
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,288.54,225.12
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,307.11,238.67
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,305.03,236.69
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,302.93,234.83
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,356.48,275.67
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,405.17,311.98
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,413.11,317.54
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,420.59,323.01
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,472.87,362.89
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,522.12,399.59
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,487.73,374.04
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,455.67,350.6
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,437.74,337.92
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,419.7,324.95
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,371.84,288.93
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,326.26,254.43
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,302.45,236.67
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,279.07,218.98
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,263.84,207.44
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,248.1,195.28
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,204.78,161.53
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,167.94,132.86
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,109.07,85.5
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,48.3,35.36
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,41.53,29.76
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,34.75,24.06
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,27.99,18.32
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,21.22,13.37
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,15.43,8.03
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,9.64,2.66
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,5.3,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,8.67,1.66
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,13.01,5.46
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,17.36,9.24
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,22.19,13.4
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,27.02,17.52
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,23.16,14.17
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,19.31,10.82
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,22.21,13.24
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,25.11,15.64
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,43.01,30.64
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,60.93,45.52
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,81.3,62.29
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,101.84,79.06
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,108.24,84.12
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,114.62,89.17
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,122.47,95.42
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,130.3,101.64
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,110.17,84.99
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,90.16,68.49
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,117.91,91.0
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,145.62,113.32
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,152.73,119.01
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,159.78,124.69
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,165.37,129.18
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,170.9,133.63
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,184.88,144.92
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,198.68,156.06
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,116.35,90.0
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,33.88,22.48
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,71.68,53.76
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,109.28,84.69
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,137.99,108.26
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,166.23,131.41
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,166.51,131.85
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,166.75,132.34
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,142.42,112.76
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,118.17,93.11
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,124.8,98.91
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,131.1,104.44
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,153.31,121.75
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,171.26,134.94
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,144.43,113.28
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,119.14,93.28
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,94.41,74.07
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,73.91,60.36
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,55.9,43.83
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,38.36,27.51
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,21.99,9.68
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,21.54,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,56.82,18.69
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,129.37,96.74
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,200.15,158.9
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,263.35,213.79
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,333.71,273.26
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,395.53,324.88
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,458.98,376.44
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,513.25,418.73
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,569.02,460.99
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,518.06,418.1
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,447.8,359.91
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,398.97,319.38
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,344.39,273.56
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,273.27,216.83
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,197.05,155.14
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,273.98,216.39
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,359.65,282.39
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,369.42,289.0
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,378.96,295.82
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,385.23,299.64
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,391.28,303.33
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,369.05,286.06
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,342.74,265.83
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,370.39,287.02
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,393.15,304.2
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,296.45,230.38
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,200.48,155.76
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,353.83,276.59
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,500.93,387.24
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,628.54,489.92
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,735.01,573.11
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,699.03,545.56
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,661.44,517.51
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,619.8,485.65
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,577.27,452.48
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,532.21,416.89
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,486.68,380.01
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,438.55,340.07
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,387.78,297.22
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,338.12,254.5
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,290.09,212.44
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,241.04,170.07
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,194.93,130.72
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,148.99,93.55
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,106.98,63.64
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,67.6,43.06
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,49.22,38.3
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,41.17,30.78
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,32.75,22.67
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,20.52,9.21
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,6.39,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,12.54,1.2
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,30.33,19.27
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,49.12,35.93
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,71.68,55.54
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,94.03,74.71
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,119.31,96.29
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,145.13,118.02
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,109.84,87.96
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,76.4,59.33
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,105.36,83.45
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,134.56,107.43
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,148.41,118.28
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,162.23,129.01
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,129.69,102.07
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,97.9,75.76
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,133.81,105.09
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,169.84,134.17
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,201.63,159.69
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,233.4,185.01
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,233.07,184.17
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,232.73,183.41
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,292.31,230.59
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,355.88,280.15
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,334.59,263.31
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,317.85,250.2
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,385.74,303.72
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,449.13,352.91
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,437.84,344.2
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,426.47,335.67
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,591.18,472.66
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,734.18,587.47
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,699.89,560.61
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,664.0,532.82
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,621.18,499.0
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,579.31,465.22
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,518.32,415.5
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,462.73,369.55
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,431.36,342.74
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,395.2,310.64
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,327.14,254.27
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,272.12,209.97
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,233.27,175.33
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,192.35,138.76
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,155.51,109.75
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,128.84,91.72
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,94.02,69.42
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,71.5,58.52
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,56.69,44.79
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,41.28,30.31
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,26.25,14.05
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
