Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,26.04,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,69.23,35.88
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,142.14,108.47
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,215.42,173.12
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,283.04,232.54
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,361.38,299.72
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,422.2,351.46
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,486.28,404.4
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,541.48,448.04
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,598.06,491.48
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,646.69,528.38
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,695.23,563.89
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,736.44,591.56
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,773.68,615.85
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,806.87,637.79
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,838.16,658.12
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,867.35,675.52
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,894.54,691.29
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,906.78,698.53
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,921.01,707.38
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,928.65,711.74
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,933.27,714.2
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,933.44,713.37
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,930.54,710.6
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,921.11,702.55
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,908.74,692.66
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,892.46,681.51
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,873.4,668.53
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,848.94,652.17
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,822.07,634.11
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,791.83,613.59
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,759.43,591.42
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,720.73,564.01
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,681.22,534.57
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,639.18,503.33
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,596.13,470.51
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,519.25,409.54
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,455.58,358.38
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,433.76,340.05
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,402.15,311.86
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,351.48,267.83
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,302.83,224.94
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,253.63,182.02
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,207.39,142.12
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,161.04,104.43
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,119.59,74.54
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,79.48,52.07
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,56.7,45.15
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,48.15,37.2
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,39.13,28.53
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,26.11,14.51
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,11.8,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,30.96,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,82.17,47.98
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,157.07,121.38
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,234.8,190.25
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,298.49,247.01
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,370.68,309.61
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,373.88,313.59
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,371.6,311.65
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,416.0,347.44
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,460.54,382.26
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,485.07,400.86
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,516.62,424.51
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,553.28,451.28
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,589.09,476.9
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,646.9,521.24
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,697.32,559.57
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,638.18,509.04
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,573.32,454.17
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,755.76,601.03
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,928.25,728.75
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,932.45,730.55
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,933.47,731.26
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,933.14,731.15
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,929.85,729.02
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,916.83,718.61
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,901.14,706.42
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,885.0,695.34
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,866.27,682.39
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,849.48,671.12
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,828.22,656.53
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,797.59,634.72
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,764.58,611.04
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,725.78,581.88
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,686.01,550.72
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,643.98,518.31
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,601.03,484.4
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,554.31,445.92
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,507.46,406.46
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,455.26,361.89
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,406.61,319.23
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,355.85,274.09
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,305.86,228.89
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,255.62,184.2
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,208.29,142.64
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,160.74,103.05
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,117.39,70.95
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,76.81,48.2
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,53.15,41.99
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,45.25,34.64
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,37.39,27.05
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,24.46,13.58
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,13.76,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,6.88,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,44.41,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,120.8,77.19
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,190.99,148.89
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,271.76,220.82
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,336.75,279.06
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,407.43,340.46
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,468.28,392.85
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,531.96,446.11
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,584.86,488.41
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,635.71,528.03
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,684.34,563.44
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,732.52,597.18
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,773.08,624.47
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,812.06,650.16
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,845.77,672.25
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,877.4,692.53
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,899.4,704.68
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,923.95,718.57
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,940.43,728.66
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,953.97,736.8
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,962.97,740.78
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,968.85,742.72
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,967.98,742.09
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,963.89,739.63
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,954.67,734.24
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,942.31,726.7
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,924.81,715.55
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,904.37,702.29
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,880.72,685.33
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,854.21,666.3
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,821.44,643.65
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,786.39,619.18
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,748.29,592.45
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,708.25,562.93
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,664.12,528.27
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,618.77,491.97
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,570.52,452.74
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,521.79,412.19
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,470.79,368.75
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,416.18,321.56
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,363.42,274.96
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,312.05,228.85
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,259.74,182.37
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,209.8,138.44
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,160.14,97.25
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,110.74,60.5
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,67.11,36.35
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,39.62,29.66
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,34.91,25.27
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,29.89,20.37
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,20.64,10.77
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,10.71,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,48.6,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,131.56,87.19
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,198.35,153.25
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,275.89,220.69
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,339.74,275.9
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,408.98,333.53
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,468.84,381.69
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,531.38,430.04
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,584.61,469.54
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,636.06,506.5
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,683.98,539.04
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,731.39,570.25
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,771.72,596.41
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,810.51,621.25
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,843.36,641.89
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,874.09,660.98
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,894.18,672.2
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,916.54,685.06
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,932.87,693.88
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,946.28,700.92
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,955.86,705.54
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,962.4,708.32
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,961.45,707.71
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,957.34,705.23
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,949.75,700.61
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,938.98,694.01
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,921.53,683.1
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,901.16,670.31
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,876.57,653.46
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,849.29,634.81
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,817.99,614.6
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,784.38,592.67
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,746.27,567.71
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,706.32,540.17
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,663.14,508.48
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,618.67,475.06
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,571.15,438.67
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,522.94,400.66
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,472.25,360.25
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,417.91,315.82
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,365.61,271.15
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,314.44,226.52
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,262.47,181.42
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,212.81,138.59
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,160.0,95.84
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,114.92,63.29
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,71.44,38.91
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,42.0,31.39
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,38.75,28.34
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,35.44,24.93
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,23.91,13.46
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.5,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,7.86,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,46.55,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,125.51,85.18
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,190.86,146.95
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,265.51,211.28
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,328.77,265.52
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,397.35,322.38
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,456.23,369.94
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,517.81,417.88
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,571.87,457.97
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,626.98,497.52
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,674.56,529.74
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,719.29,558.52
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,759.96,583.86
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,799.32,607.88
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,831.97,627.59
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,862.58,645.83
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,889.0,661.82
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,908.3,673.12
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,924.46,681.83
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,937.76,688.76
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,946.61,692.89
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,952.42,695.21
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,951.96,694.35
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,948.39,691.67
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,939.84,684.6
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,928.24,675.74
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,911.53,663.85
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,891.96,650.24
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,868.12,633.29
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,841.6,614.73
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,810.86,593.51
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,777.86,570.82
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,740.8,545.96
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,701.78,518.7
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,659.23,489.37
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,615.43,458.31
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,568.78,424.31
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,521.31,388.59
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,471.43,350.83
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,417.9,308.94
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,365.98,266.23
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,315.01,223.15
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,263.11,179.34
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,213.46,137.44
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,163.94,97.57
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,114.64,61.45
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,70.92,36.92
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,39.29,28.77
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,34.57,24.49
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,29.53,19.71
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,20.8,11.05
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,11.42,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,7.37,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,65.03,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,142.7,98.8
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,209.82,160.81
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,287.1,226.47
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,351.34,280.88
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,420.88,337.8
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,480.85,385.69
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,543.38,433.97
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,597.1,473.75
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,649.1,511.26
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,696.11,542.33
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,742.52,572.36
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,783.76,598.81
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,823.6,624.03
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,856.33,643.6
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,882.04,658.38
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,907.82,673.84
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,931.17,687.65
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,947.31,696.18
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,960.47,702.91
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,968.14,706.77
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,972.66,708.74
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,971.26,707.28
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,966.67,703.95
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,956.66,697.81
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,943.56,689.78
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,926.08,677.98
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,905.68,664.39
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,879.53,646.3
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,850.94,626.69
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,819.57,607.61
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,785.96,586.85
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,746.28,560.6
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,705.29,531.93
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,662.85,501.21
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,619.24,468.93
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,568.33,430.78
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,520.22,393.61
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,470.25,354.8
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,420.81,315.13
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,366.08,270.47
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,316.45,228.77
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,265.45,185.6
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,217.15,144.78
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,169.44,106.49
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,126.44,75.16
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,85.14,50.96
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,54.02,41.95
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,46.42,35.08
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,38.63,27.77
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,27.88,17.1
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,19.58,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,62.36,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,136.36,96.69
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,202.14,156.35
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,277.1,220.04
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,344.08,276.04
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,417.22,334.87
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,476.38,381.81
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,538.07,429.22
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,592.03,468.63
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,644.56,505.86
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,692.16,537.74
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,739.22,568.7
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,777.58,593.81
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,814.16,617.53
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,846.7,636.44
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,877.15,653.77
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,899.42,666.28
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,918.83,677.0
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,899.83,663.33
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,871.79,643.74
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,917.07,672.98
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,953.28,694.64
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,952.19,693.01
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,948.09,690.03
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,888.97,651.5
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,822.33,602.74
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,753.42,555.23
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,685.69,507.4
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,695.66,517.49
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,702.01,524.25
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,655.27,490.43
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,610.89,458.33
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,566.95,427.47
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,524.91,397.45
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,426.82,325.58
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,337.37,258.61
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,340.04,261.65
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,340.41,262.36
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,332.86,257.28
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,325.03,251.31
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,281.84,218.26
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,242.02,187.77
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,211.0,163.46
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,185.54,143.45
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,158.71,122.11
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,132.99,101.9
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,100.33,70.53
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,53.77,41.91
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,45.53,34.47
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,36.71,26.28
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,25.34,15.28
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,14.01,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,8.85,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,73.11,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,156.98,113.5
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,223.88,174.9
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,300.41,241.33
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,364.62,296.75
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,434.05,354.61
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,492.48,402.11
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,553.23,449.73
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,603.96,487.48
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,657.71,525.56
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,704.5,556.77
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,750.61,586.84
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,790.46,611.88
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,824.07,632.22
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,788.12,605.33
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,729.25,559.57
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,834.42,634.67
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,931.95,697.34
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,948.22,706.09
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,961.47,713.78
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,965.69,716.2
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,966.62,716.68
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,966.12,715.84
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,962.48,713.07
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,949.93,703.23
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,934.46,691.68
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,917.34,680.49
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,897.44,667.52
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,873.14,652.08
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,846.31,634.92
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,814.7,615.2
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,780.97,593.86
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,743.27,568.74
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,704.01,540.92
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,661.38,509.45
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,615.36,474.88
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,568.52,438.99
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,521.36,401.87
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,471.39,362.07
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,421.95,321.54
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,370.64,278.06
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,320.42,234.57
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,266.21,188.11
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,217.8,146.41
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,169.35,106.33
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,124.55,72.31
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,82.2,46.45
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,46.4,35.59
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,40.68,30.38
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,34.57,24.57
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,27.72,17.49
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,23.71,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,12.78,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,16.55,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,35.0,22.27
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,69.18,51.81
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,101.98,80.19
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,135.38,108.68
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,169.51,137.24
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,202.32,164.39
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,235.92,191.69
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,248.2,200.79
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,259.01,208.51
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,355.54,286.41
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,448.76,359.55
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,403.55,320.76
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,344.82,271.86
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,491.45,387.94
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,643.47,502.63
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,587.15,455.5
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,518.3,400.16
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,551.46,424.86
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,584.21,448.51
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,528.61,405.72
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,466.55,358.18
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,485.16,372.19
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,503.21,385.37
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,504.11,386.04
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,504.62,386.55
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,451.94,346.9
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,400.51,307.97
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,423.68,325.54
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,445.7,341.82
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,620.2,482.93
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,770.6,597.32
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,735.43,572.04
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,698.02,545.64
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,656.29,515.02
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,613.31,482.65
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,505.15,396.63
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,426.2,333.1
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,432.69,337.91
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,418.47,322.8
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,311.06,238.81
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,245.14,191.3
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,193.17,151.38
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,146.62,115.93
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,128.31,101.41
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,110.52,87.13
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,91.84,71.84
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,73.39,59.4
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,56.39,44.2
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,39.19,28.62
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,25.11,15.43
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,10.61,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.41,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,65.15,18.43
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,136.54,101.12
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,198.72,157.54
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,270.01,220.78
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,333.82,276.89
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,401.02,334.52
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,460.94,385.82
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,524.8,439.26
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,369.15,308.35
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,160.5,128.55
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,345.58,285.03
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,536.98,441.02
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,426.38,347.35
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,306.38,245.19
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,223.99,178.3
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,151.4,118.62
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,346.47,277.94
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,548.75,437.04
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,524.75,416.35
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,492.54,389.87
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,648.92,516.63
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,796.84,633.62
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,604.81,482.04
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,410.23,324.19
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,380.87,301.22
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,349.14,276.09
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,337.94,267.22
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,326.81,258.4
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,504.62,403.17
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,669.67,533.52
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,727.56,586.0
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,770.92,624.9
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,659.67,533.5
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,566.02,454.06
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,597.79,483.83
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,612.46,498.05
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,568.9,461.7
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,523.95,423.53
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,415.41,333.59
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,341.11,273.04
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,275.09,219.98
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,221.62,177.65
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,218.35,172.23
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,205.32,157.3
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,171.99,129.64
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,140.63,104.62
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,101.94,69.21
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,50.58,39.78
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,44.4,34.01
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,39.87,29.49
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,29.63,19.51
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,20.08,2.32
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
