Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,74.99,29.88
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,157.71,118.76
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,223.57,178.66
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,297.88,244.61
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,360.05,299.25
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,426.89,356.16
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,484.42,404.2
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,544.29,452.6
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,596.54,493.03
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,649.43,532.73
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,692.72,563.9
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,738.01,596.17
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,775.97,621.74
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,812.34,646.11
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,843.43,667.03
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,872.46,686.38
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,894.2,699.52
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,918.88,714.78
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,933.95,724.22
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,946.17,731.8
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,952.77,734.57
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,956.32,735.37
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,955.28,733.26
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,951.18,729.28
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,941.41,721.99
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,928.7,712.81
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,912.1,701.55
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,892.72,688.36
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,867.5,671.28
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,839.94,652.51
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,809.38,632.13
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,776.69,609.96
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,738.97,584.04
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,699.91,555.66
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,658.14,524.55
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,612.94,490.05
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,565.97,452.32
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,519.1,413.73
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,470.33,372.52
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,422.06,330.82
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,368.92,284.59
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,320.52,241.49
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,271.23,197.84
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,224.52,156.57
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,178.03,117.32
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,136.46,85.07
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,95.54,58.4
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,60.36,48.33
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,50.21,39.04
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,43.8,32.84
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,31.19,20.85
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,19.31,3.6
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,11.3,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,34.79,13.9
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,73.0,53.38
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,116.43,91.76
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,162.68,132.56
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,209.55,173.68
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,266.25,222.42
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,311.98,261.49
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,360.72,302.46
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,393.33,327.91
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,424.51,351.6
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,575.9,477.55
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,737.77,606.6
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,782.16,637.32
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,823.36,665.62
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,855.26,686.41
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,885.11,705.5
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,911.53,722.16
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,930.54,733.35
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,946.33,743.95
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,959.29,752.6
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,966.12,757.21
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,969.92,759.78
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,969.21,759.95
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,965.45,758.0
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,954.39,750.78
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,940.47,741.5
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,923.45,729.77
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,903.74,716.05
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,820.83,653.86
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,740.21,587.69
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,707.47,564.15
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,674.22,539.76
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,692.44,557.52
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,700.06,566.23
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,658.7,533.96
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,616.71,500.62
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,570.14,461.99
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,524.57,423.54
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,477.19,383.77
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,430.81,343.98
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,358.88,283.67
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,298.34,233.62
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,273.72,208.73
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,240.64,175.48
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,193.68,134.87
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,149.47,99.01
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,108.29,71.13
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,72.94,53.71
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,58.43,46.71
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,48.61,37.38
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,36.3,25.51
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,20.9,5.85
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,12.29,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,28.28,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,113.43,62.95
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,199.74,154.15
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,267.07,216.92
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,342.91,285.81
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,406.15,342.58
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,471.38,399.34
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,529.21,448.09
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,588.78,496.69
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,641.35,538.11
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,694.1,577.01
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,740.3,610.82
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,780.95,639.83
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,820.0,666.23
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,857.33,690.96
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,889.17,712.9
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,918.68,733.08
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,942.2,747.69
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,962.9,760.26
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,977.68,770.07
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,989.41,777.81
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,996.14,782.39
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,999.66,784.82
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,998.09,783.43
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,993.29,779.86
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,982.59,770.96
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,968.79,759.95
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,950.46,746.96
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,929.21,731.91
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,902.71,713.05
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,873.8,692.41
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,841.56,669.24
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,807.08,644.33
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,769.2,616.71
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,729.58,587.39
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,686.06,552.97
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,641.31,516.91
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,593.74,477.87
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,545.69,437.59
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,491.6,391.71
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,441.03,347.56
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,388.71,301.15
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,337.65,255.03
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,286.02,208.64
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,236.71,164.35
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,183.52,118.36
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,137.54,81.48
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,93.07,51.79
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,54.08,34.75
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,41.99,31.84
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,38.31,28.21
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,29.47,19.66
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,19.5,6.12
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,12.29,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.85,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,60.75,34.49
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,110.24,84.02
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,158.2,127.2
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,210.24,173.49
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,255.9,213.37
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,303.31,253.64
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,350.0,292.39
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,398.96,332.0
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,498.81,413.16
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,604.26,496.21
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,581.56,473.74
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,542.78,439.19
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,591.17,475.73
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,648.38,517.58
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,648.85,515.38
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,654.72,517.34
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,722.6,567.66
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,784.19,612.19
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,788.42,613.76
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,790.12,613.99
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,811.49,628.67
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,831.0,641.85
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,764.38,590.87
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,702.11,542.88
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,709.72,550.16
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,715.93,556.03
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,700.23,544.68
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,683.85,532.87
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,720.51,564.08
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,751.1,590.27
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,736.94,580.89
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,719.81,569.27
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,691.18,548.6
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,659.69,525.4
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,639.91,511.78
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,614.32,492.74
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,570.32,457.02
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,525.77,420.14
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,474.68,377.97
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,427.0,337.44
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,377.4,293.87
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,328.68,250.28
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,279.39,206.57
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,232.75,165.21
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,186.2,125.01
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,143.28,90.42
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,101.65,62.09
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,65.73,44.78
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,50.68,39.76
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,44.3,33.67
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,32.99,22.82
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,22.52,8.95
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,13.27,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,20.39,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,97.98,61.04
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,170.6,131.65
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,235.49,190.15
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,307.72,254.32
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,188.62,157.13
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,37.65,26.68
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,44.91,32.88
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,52.18,38.96
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,70.58,54.3
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,89.17,69.59
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,190.19,153.87
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,291.3,236.36
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,249.83,201.51
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,202.45,161.88
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,247.25,198.16
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,292.26,234.18
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,264.5,211.31
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,237.03,188.73
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,297.69,237.41
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,365.4,291.01
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,632.95,511.05
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,893.87,716.06
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,932.73,745.92
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,965.31,769.49
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,956.53,762.6
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,944.88,753.85
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,927.96,741.28
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,908.37,726.82
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,883.34,708.34
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,856.17,688.29
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,825.15,665.31
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,792.22,640.84
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,755.95,613.47
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,717.91,583.53
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,621.09,503.68
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,539.1,435.19
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,546.03,442.37
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,539.9,437.13
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,486.78,391.76
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,437.29,348.5
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,386.79,303.78
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,338.12,260.01
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,287.81,215.22
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,240.34,172.97
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,193.02,132.04
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,149.83,97.07
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,108.38,68.3
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,72.19,49.67
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,54.09,42.73
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,45.81,34.89
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,34.14,23.83
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,23.32,10.31
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,27.02,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,107.14,70.16
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,179.77,140.2
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,245.15,199.32
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,317.7,263.77
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,380.26,318.84
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,447.46,376.24
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,504.4,424.1
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,563.46,472.32
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,616.43,513.57
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,667.9,551.57
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,713.54,583.19
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,758.51,613.49
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,797.56,638.88
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,835.19,662.71
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,861.9,679.47
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,891.52,698.18
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,918.72,713.92
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,943.71,728.01
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,958.99,736.92
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,971.34,743.91
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,977.56,745.64
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,980.63,745.37
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,980.44,745.02
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,977.12,742.68
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,967.06,734.74
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,954.0,724.87
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,937.0,714.23
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,917.17,701.84
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,893.89,686.95
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,867.88,670.01
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,836.71,650.5
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,803.28,629.05
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,766.04,603.28
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,727.05,575.91
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,684.91,544.05
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,641.47,510.18
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,594.06,472.34
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,546.37,433.35
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,493.85,390.37
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,444.72,348.77
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,392.45,303.71
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,342.08,259.28
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,291.01,213.68
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,238.74,167.12
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,190.19,125.15
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,146.21,89.71
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,102.64,59.57
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,64.53,40.75
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,47.72,37.0
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,43.3,32.72
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,33.23,23.14
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,22.64,10.54
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,14.25,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,11.8,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,78.32,52.01
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,139.15,108.39
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,200.06,162.36
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,275.4,228.09
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,337.99,282.07
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,406.3,339.44
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,463.12,386.54
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,522.68,434.71
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,578.06,478.46
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,631.55,519.96
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,677.77,555.04
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,723.75,589.57
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,763.49,617.06
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,802.17,643.49
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,833.8,665.1
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,863.64,685.33
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,890.51,703.35
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,919.47,722.85
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,934.84,733.44
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,947.51,742.29
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,954.97,746.55
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,959.56,748.88
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,958.89,750.1
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,955.3,749.21
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,896.68,706.54
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,834.55,655.27
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,871.32,688.73
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,899.85,710.88
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,876.73,693.14
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,851.12,673.82
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,820.71,652.02
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,788.31,628.67
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,751.01,601.5
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,712.38,571.82
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,670.78,539.15
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,628.27,505.17
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,561.18,450.49
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,503.27,402.6
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,473.77,378.28
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,437.64,347.02
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,387.65,303.12
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,339.34,259.99
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,290.36,216.52
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,243.94,175.22
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,196.75,134.25
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,153.26,98.67
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,111.93,69.71
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,75.58,50.57
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,55.05,43.62
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,48.03,36.91
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,36.43,25.96
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,25.69,13.35
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,15.24,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,20.49,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,55.32,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,131.62,90.8
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,209.39,163.39
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,274.57,222.63
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,347.31,287.37
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,409.74,341.85
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,476.34,398.07
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,532.96,444.52
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,589.0,489.2
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,640.98,529.19
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,693.27,567.04
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,738.69,599.49
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,783.23,630.75
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,821.36,655.52
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,852.89,675.06
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,883.87,695.28
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,912.62,713.74
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,937.46,728.22
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,959.85,740.9
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,974.33,749.48
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,985.83,756.09
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,992.38,758.32
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,995.79,758.51
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,993.65,756.1
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,988.36,751.69
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,978.06,742.93
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,964.72,732.25
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,947.06,720.14
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,926.54,706.15
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,900.82,688.58
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,872.63,669.29
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,841.07,647.6
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,807.31,624.26
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,769.48,598.13
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,729.87,570.49
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,687.04,538.75
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,642.98,504.86
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,596.61,468.42
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,549.55,430.55
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,499.42,389.26
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,449.46,347.11
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,394.29,300.07
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,343.88,255.77
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,292.66,210.8
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,243.53,167.39
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,193.84,124.47
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,147.5,86.8
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,99.23,52.76
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,59.2,32.64
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,37.24,27.21
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,33.7,23.86
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,27.13,17.63
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,20.09,9.41
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,12.78,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,22.86,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,61.22,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,136.45,95.13
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,213.36,164.79
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,278.15,221.49
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,350.34,282.65
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,410.28,332.27
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,473.93,382.84
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,529.86,425.59
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,585.45,466.59
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,636.36,502.72
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,687.39,536.83
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,731.94,564.53
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,775.63,590.95
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,813.65,612.88
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,845.09,629.99
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,875.83,645.58
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,904.38,659.31
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,926.84,668.84
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,946.66,676.55
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,961.85,684.74
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,974.12,691.27
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,980.52,694.09
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,983.86,695.21
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,982.69,697.11
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,978.43,697.06
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,967.84,693.8
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,954.29,688.4
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,937.37,679.86
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,917.64,669.34
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,893.08,655.97
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,866.02,640.59
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,835.24,622.71
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,802.26,603.04
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,764.86,579.17
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,725.85,553.77
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,683.72,524.62
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,640.41,493.49
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,594.02,458.24
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,547.22,421.77
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,494.75,380.65
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,445.7,340.86
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,394.7,298.01
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,345.12,255.39
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,294.57,211.84
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,242.81,167.15
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,194.07,125.79
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,149.24,89.82
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,105.56,59.34
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,67.03,39.27
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,43.95,33.15
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,39.9,29.33
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,31.37,21.36
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,22.43,11.59
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,16.62,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,43.02,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,114.64,81.4
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,183.11,142.83
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,129.24,103.04
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,56.55,42.7
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,72.68,56.51
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,88.73,69.88
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,176.28,143.7
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,272.43,222.18
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,252.39,203.92
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,237.38,189.94
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,377.73,302.79
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,526.69,415.73
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,624.16,487.22
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,719.07,555.01
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,801.7,611.37
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,880.47,661.11
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,907.0,675.22
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,926.19,685.11
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,941.15,693.65
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,953.36,700.53
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,959.54,702.33
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,962.78,702.42
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,961.49,701.11
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,957.3,698.1
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,946.65,691.39
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,933.25,682.97
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,916.55,674.33
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,897.27,663.82
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,813.99,609.16
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,733.28,550.05
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,732.36,553.42
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,727.54,553.14
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,694.42,530.64
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,660.09,506.95
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,615.24,474.36
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,570.89,441.6
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,537.98,417.25
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,501.72,389.52
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,456.58,354.56
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,411.25,318.55
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,355.58,274.37
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,312.73,240.44
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,263.37,201.47
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,220.74,168.38
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,187.38,141.85
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,152.96,115.07
