Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,124.64,93.92
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,99.16,75.85
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,72.87,59.15
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,54.15,42.27
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,42.46,31.3
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,27.29,15.91
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,16.22,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,26.33,15.34
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,44.14,31.36
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,67.95,52.07
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,91.72,72.6
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,117.68,94.74
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,149.96,121.77
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,250.13,205.99
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,359.72,295.31
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,396.04,322.58
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,431.8,349.3
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,417.28,335.8
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,407.02,325.52
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,472.72,376.28
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,540.59,427.25
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,579.55,454.57
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,608.92,474.84
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,561.02,435.52
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,518.83,400.66
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,655.45,504.74
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,792.86,603.48
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,744.77,563.25
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,700.79,527.46
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,696.26,523.22
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,690.71,517.96
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,685.72,513.47
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,677.24,506.63
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,745.61,558.3
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,807.37,603.73
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,780.84,585.37
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,753.42,567.16
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,699.2,528.92
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,649.24,493.18
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,652.04,498.57
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,649.8,499.44
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,556.97,429.55
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,476.35,368.06
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,448.11,347.89
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,419.57,326.74
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,391.94,305.9
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,363.23,283.63
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,315.8,246.68
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,272.51,212.91
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,238.48,186.16
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,206.05,160.47
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,175.78,136.71
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,144.03,111.96
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,119.86,93.18
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,97.24,75.73
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,76.55,62.29
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,58.63,46.05
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,42.47,31.23
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,24.04,13.56
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,50.17,34.14
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,92.97,71.61
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,134.77,108.13
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,178.85,146.35
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,223.69,184.86
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,279.76,231.88
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,349.38,289.41
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,433.68,356.96
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,435.78,355.71
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,441.41,357.08
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,480.95,386.4
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,520.29,414.76
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,573.85,454.33
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,628.69,493.95
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,630.93,491.98
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,629.95,488.1
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,650.17,500.26
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,669.15,511.18
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,694.35,528.37
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,718.61,544.74
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,685.65,518.05
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,645.41,486.87
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,655.14,494.96
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,663.94,501.95
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,688.85,521.43
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,707.93,536.71
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,727.03,552.53
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,743.39,566.33
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,731.19,557.52
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,716.67,547.25
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,672.96,515.0
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,630.9,483.86
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,621.91,479.32
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,607.27,470.18
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,565.19,438.58
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,523.15,406.87
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,492.66,384.26
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,461.15,360.32
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,425.95,333.52
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,390.25,305.66
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,355.7,277.3
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,319.25,246.58
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,275.43,209.87
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,235.5,175.66
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,196.09,144.23
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,158.38,115.47
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,126.52,91.91
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,98.36,73.05
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,73.19,59.58
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,61.64,48.92
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,45.1,33.71
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,28.08,17.15
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,14.48,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.91,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,9.64,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,24.14,13.83
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,39.16,27.29
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,59.44,44.95
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,79.43,62.23
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,101.13,80.57
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,122.88,98.6
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,264.06,218.34
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,414.62,341.13
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,284.6,233.19
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,124.48,97.96
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,260.64,210.22
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,406.33,324.74
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,308.7,245.53
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,212.2,166.81
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,369.55,292.12
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,532.43,414.96
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,418.39,326.39
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,304.88,237.42
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,278.02,216.72
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,251.42,195.83
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,330.46,256.4
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,403.98,310.93
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,305.93,236.3
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,207.01,159.91
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,162.06,124.74
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,117.42,89.25
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,114.94,87.34
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,112.46,85.39
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,220.43,170.98
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,326.93,252.85
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,368.39,284.32
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,408.42,314.66
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,441.76,340.57
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,469.19,361.83
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,382.08,295.94
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,300.3,233.4
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,384.99,301.22
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,458.28,357.14
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,422.5,329.47
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,386.86,301.91
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,374.05,289.34
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,345.26,261.08
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,296.69,218.94
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,250.6,178.74
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,204.34,139.27
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,161.73,104.43
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,120.41,74.42
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,84.25,53.31
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,54.76,43.11
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,48.17,36.95
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,37.91,27.4
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,27.11,16.52
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,13.65,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,21.72,12.0
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,34.77,23.64
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,52.57,39.17
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,70.38,54.59
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,89.15,70.58
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,107.79,86.21
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,219.77,181.13
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,327.57,269.83
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,343.12,280.57
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,356.32,289.5
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,361.27,291.7
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,355.55,285.56
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,355.05,283.35
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,353.56,280.34
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,283.95,224.96
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,209.69,165.32
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,203.5,160.3
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,197.38,155.18
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,132.69,103.14
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,68.81,51.11
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,101.94,77.96
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,135.16,104.41
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,138.02,106.6
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,140.86,108.83
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,234.49,183.1
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,327.59,254.93
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,333.37,258.98
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,338.99,263.29
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,299.76,233.25
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,260.94,203.42
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,226.12,176.42
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,191.57,149.39
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,246.75,193.15
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,300.62,235.11
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,335.5,262.45
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,370.28,289.44
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,226.71,178.12
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,84.24,63.92
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,109.55,84.96
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,134.34,105.32
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,123.83,96.99
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,113.34,88.71
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,85.61,66.24
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,57.03,42.7
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,44.44,32.24
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,31.86,21.66
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,27.02,17.59
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,22.19,13.46
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,17.36,9.99
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,12.53,5.57
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,8.67,2.0
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,17.38,3.13
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,51.55,36.05
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,85.32,65.67
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,128.91,103.49
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,168.9,138.07
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,209.24,172.26
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,252.12,207.84
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,190.5,155.89
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,113.12,89.68
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,230.9,188.25
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,358.33,290.89
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,402.0,324.33
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,446.3,358.14
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,348.05,278.39
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,248.12,196.29
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,240.81,190.26
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,233.6,184.1
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,160.76,125.48
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,89.19,67.38
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,66.37,48.82
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,43.59,30.19
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,46.51,32.55
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,49.43,34.9
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,73.22,54.22
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,97.06,73.42
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,78.58,58.34
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,60.13,43.34
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,63.04,45.71
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,65.95,48.07
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,125.14,95.74
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,183.9,142.29
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,222.79,172.76
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,261.07,202.52
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,228.07,176.93
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,195.38,151.57
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,129.78,99.77
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,63.91,46.76
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,78.92,59.15
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,93.89,71.44
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,112.4,86.78
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,130.61,101.95
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,115.9,90.23
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,101.22,78.5
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,82.23,63.1
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,62.84,47.2
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,47.82,34.78
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,32.83,22.23
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,27.99,18.24
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,23.16,14.17
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,18.32,10.76
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,13.5,6.35
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,9.15,2.37
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.41,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,9.64,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,22.2,12.51
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,34.77,23.63
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,50.76,37.54
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,66.94,51.48
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,84.64,66.34
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,102.24,80.82
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,121.91,96.89
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,141.49,112.65
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,236.87,191.05
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,339.04,272.09
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,358.88,286.15
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,386.73,306.57
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,409.18,321.96
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,431.15,336.82
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,354.8,277.14
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,270.63,210.87
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,234.28,182.3
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,198.39,153.74
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,224.95,174.45
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,251.45,194.75
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,372.21,287.25
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,487.43,372.26
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,559.08,425.04
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,623.32,472.0
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,621.56,471.28
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,619.09,470.53
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,611.29,465.09
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,602.93,459.31
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,653.57,498.92
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,697.61,532.77
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,676.5,517.77
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,655.29,503.03
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,691.83,536.79
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,715.38,559.49
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,675.38,529.41
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,632.16,496.77
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,588.14,462.82
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,543.32,427.36
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,495.92,388.95
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,448.84,349.81
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,399.9,308.27
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,351.84,266.5
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,302.76,223.83
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,252.38,179.74
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,204.99,138.24
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,160.46,100.66
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,117.34,68.27
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,78.94,44.91
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,43.59,33.23
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,39.5,29.36
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,33.23,23.42
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,26.09,16.16
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,13.12,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,26.51,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,70.27,35.68
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,138.98,105.27
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,208.69,166.58
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,175.2,142.74
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,122.26,98.99
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,151.7,124.3
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,181.85,149.68
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,174.5,142.76
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,159.67,129.43
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,233.9,190.79
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,304.47,247.47
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,337.42,272.78
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,370.46,297.95
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,407.99,325.97
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,454.6,360.33
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,518.17,408.68
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,582.97,456.87
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,658.56,512.17
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,726.7,560.87
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,857.62,660.56
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,973.43,738.88
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,979.98,740.01
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,983.6,740.4
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,982.36,739.57
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,978.15,736.9
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,968.16,729.09
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,955.31,719.52
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,938.75,708.88
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,919.51,696.48
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,895.9,681.46
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,869.86,664.7
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,839.81,644.72
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,807.65,623.14
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,771.65,598.93
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,733.98,573.26
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,693.37,543.73
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,651.55,512.06
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,606.07,476.91
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,556.96,438.24
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,508.79,399.85
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,460.79,360.46
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,410.89,317.96
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,361.94,275.24
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,311.58,230.82
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,263.28,187.79
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,211.63,142.86
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,166.71,105.03
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,122.57,71.65
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,83.17,47.33
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,47.67,36.93
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,43.9,33.41
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,36.38,26.32
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,28.48,18.37
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,14.3,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,28.96,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,81.65,45.16
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,146.98,111.71
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,220.35,175.96
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,283.3,231.66
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,351.77,290.82
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,236.1,196.36
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,77.89,60.77
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,97.03,76.91
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,116.14,92.61
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,133.64,106.56
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,151.11,120.27
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,173.98,138.25
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,196.98,156.04
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,206.57,162.89
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,216.22,169.77
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,254.82,199.78
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,293.54,229.37
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,384.78,298.62
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,468.69,360.04
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,724.29,553.85
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,961.16,713.81
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,968.43,713.59
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,972.89,714.48
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,971.65,713.18
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,967.56,710.22
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,959.61,704.25
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,948.88,696.6
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,931.81,686.83
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,912.21,675.37
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,888.52,661.62
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,864.83,647.66
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,835.12,628.97
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,803.42,608.73
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,767.83,585.85
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,729.54,560.66
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,688.87,531.22
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,647.19,500.4
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,602.4,466.79
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,557.01,431.8
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,508.89,394.38
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,461.13,356.11
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,412.16,315.18
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,363.99,273.91
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,311.28,228.98
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,263.97,187.82
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,216.0,146.51
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,170.89,108.79
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,127.09,75.66
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,88.08,51.27
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,51.25,39.96
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,43.71,33.12
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,36.67,26.5
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,28.41,18.35
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,14.26,0.48
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,38.38,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,103.89,60.95
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,169.96,129.32
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,243.51,194.11
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,174.36,141.8
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,65.68,50.53
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,81.77,64.21
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,97.79,77.46
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,110.07,87.5
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,122.36,97.41
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,133.61,106.14
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,144.87,114.77
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,156.53,123.87
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,168.23,132.92
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,177.22,139.54
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,186.31,146.2
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,218.92,171.78
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,251.62,197.04
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,378.6,295.05
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,499.94,384.38
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,636.72,486.03
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,758.72,573.6
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,880.22,662.36
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,985.76,730.58
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,984.42,728.02
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,980.17,724.92
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,972.46,718.97
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,961.88,711.25
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,944.88,700.75
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,925.23,688.56
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,902.65,674.91
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,877.41,659.36
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,847.3,639.94
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,815.09,618.97
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,778.78,595.29
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,740.74,570.09
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,699.24,540.64
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,656.6,508.89
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,611.39,474.54
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,565.61,438.93
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,513.47,398.34
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,464.61,359.01
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,414.56,317.05
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,365.55,274.97
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,315.21,231.67
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,266.86,189.47
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,215.25,144.85
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,169.96,106.72
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,125.31,72.73
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,85.27,47.4
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,48.07,37.15
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,39.89,29.78
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,33.65,23.91
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,26.97,17.24
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,13.41,1.07
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,31.02,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,87.8,53.58
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,146.85,112.6
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,213.53,171.43
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,143.28,116.6
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,54.11,40.9
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,67.49,52.32
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,80.95,63.55
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,116.26,93.12
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,151.82,122.4
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,163.66,131.47
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,175.63,140.57
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,217.24,174.13
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,259.35,207.53
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,313.99,249.96
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,360.97,285.56
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,378.43,298.07
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,395.66,310.44
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,585.72,458.21
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,770.81,593.65
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,869.5,666.71
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,958.39,725.66
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,964.68,726.45
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,968.15,726.28
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,967.33,724.74
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,963.68,721.47
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,954.41,713.76
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,942.44,704.43
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,925.96,694.01
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,906.97,681.95
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,880.86,665.48
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,850.85,646.24
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,821.53,627.31
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,790.44,606.93
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,755.65,583.71
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,719.32,558.12
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,679.73,530.3
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,639.31,501.1
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,596.18,468.26
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,552.29,434.0
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,502.55,394.24
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,455.98,355.92
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,407.81,315.44
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,360.28,274.53
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,312.0,232.98
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,266.02,192.87
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,219.28,152.46
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,175.49,115.57
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,132.98,82.91
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,95.34,58.41
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,60.2,42.2
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,49.07,38.03
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,40.13,29.71
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,30.72,20.58
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,15.4,2.98
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
