Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,6.39,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,12.54,3.39
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,24.61,14.86
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,36.7,25.56
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,51.56,38.58
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,66.65,51.68
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,82.74,65.42
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,98.76,78.89
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,114.2,91.68
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,129.61,104.27
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,186.06,150.97
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,251.79,204.09
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,250.36,201.88
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,241.02,193.51
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,211.02,168.34
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,181.37,143.54
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,204.98,162.38
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,228.64,181.02
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,280.75,221.75
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,332.94,261.79
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,362.96,284.58
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,385.1,301.31
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,443.23,345.42
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,500.73,388.33
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,504.19,390.75
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,507.33,393.19
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,751.17,588.77
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,968.18,746.99
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,951.52,734.2
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,932.16,721.17
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,907.96,705.09
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,881.34,687.2
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,851.59,666.37
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,819.69,643.93
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,784.22,619.04
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,746.85,592.55
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,706.04,562.52
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,663.96,529.7
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,619.29,494.26
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,573.69,457.31
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,525.23,417.91
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,476.75,377.42
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,423.21,331.27
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,373.75,287.3
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,322.78,242.0
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,273.52,197.6
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,224.31,153.23
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,177.42,112.24
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,131.24,75.81
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,85.86,45.28
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,46.51,28.35
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,35.27,25.92
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,30.64,21.49
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,25.71,16.46
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,16.99,4.73
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,9.83,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,10.81,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,21.24,9.89
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,44.87,31.41
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,68.53,52.04
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,99.47,78.8
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,127.55,102.95
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,154.33,125.4
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,181.49,147.69
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,216.02,175.94
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,251.16,204.2
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,231.53,186.51
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,203.41,162.05
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,229.42,182.49
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,255.58,202.67
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,258.83,204.04
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,261.98,205.42
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,322.24,251.9
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,375.13,291.72
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,450.6,348.06
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,534.62,408.8
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,585.46,445.52
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,636.13,481.8
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,702.67,530.23
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,761.5,572.55
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,784.01,589.07
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,808.7,607.26
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,826.91,619.2
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,842.88,629.61
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,841.92,629.76
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,838.73,628.54
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,859.51,649.34
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,870.49,658.11
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,840.65,638.6
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,808.79,617.84
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,773.17,594.22
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,735.98,569.21
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,695.13,541.12
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,651.07,509.43
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,606.13,475.14
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,560.94,439.78
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,513.13,401.45
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,465.65,362.4
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,416.93,321.53
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,366.26,278.28
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,316.73,235.65
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,269.37,194.27
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,222.22,153.58
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,178.58,116.88
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,135.36,83.36
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,96.88,57.83
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,60.77,40.46
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,47.57,36.59
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,39.57,29.16
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,31.4,21.24
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,19.84,7.16
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,35.66,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,100.02,65.96
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,160.87,123.71
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,232.29,186.21
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,294.74,241.51
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,362.11,299.86
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,421.68,349.83
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,484.95,401.24
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,539.43,444.81
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,595.5,488.43
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,645.61,525.36
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,693.7,558.64
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,737.32,588.79
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,780.17,617.88
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,817.78,641.79
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,853.97,664.33
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,884.03,683.54
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,906.67,697.5
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,933.66,713.49
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,958.65,727.97
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,974.11,738.07
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,986.74,746.41
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,992.6,749.2
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,995.46,750.1
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,994.79,750.77
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,991.11,749.43
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,981.61,745.09
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,969.23,738.93
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,952.57,728.91
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,933.19,716.89
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,911.3,702.99
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,886.68,687.01
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,856.12,666.09
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,823.37,643.47
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,787.25,618.22
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,749.43,591.49
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,708.84,562.04
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,666.95,529.34
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,621.56,493.57
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,575.47,456.44
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,526.67,417.1
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,477.9,376.65
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,424.06,330.52
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,374.97,287.17
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,324.26,242.33
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,275.35,198.49
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,226.39,155.23
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,177.43,113.24
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,132.39,77.57
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,91.72,50.25
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,54.25,33.03
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,41.03,30.8
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,35.31,25.43
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,29.2,19.4
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,18.55,6.92
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,9.83,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,45.86,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,101.96,68.38
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,159.91,123.18
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,227.23,182.16
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,286.68,234.78
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,355.25,293.86
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,413.78,342.8
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,475.84,392.99
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,529.95,435.24
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,585.68,477.39
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,635.81,514.25
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,686.62,549.39
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,727.81,577.63
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,771.03,606.97
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,808.71,631.0
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,845.12,653.82
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,874.83,672.97
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,902.52,690.67
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,923.12,702.13
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,947.12,715.93
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,962.33,725.48
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,974.78,733.33
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,981.42,735.97
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,985.15,736.82
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,984.51,736.65
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,980.91,734.62
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,972.45,728.02
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,961.12,719.61
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,945.16,709.81
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,926.5,698.17
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,903.8,683.72
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,878.6,667.46
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,849.05,647.86
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,817.36,626.9
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,782.59,603.52
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,745.91,578.54
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,704.99,550.86
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,662.85,519.97
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,617.73,485.19
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,572.1,449.17
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,524.52,410.51
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,473.32,368.24
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,423.07,325.8
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,374.4,283.75
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,324.74,240.72
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,277.01,198.74
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,225.06,154.02
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,180.11,116.1
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,136.42,81.86
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,97.23,55.5
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,60.45,37.77
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,45.34,34.49
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,38.63,28.25
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,31.26,21.14
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,20.15,8.52
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,10.81,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,57.67,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,130.56,88.88
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,193.64,148.53
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,267.01,212.07
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,328.59,266.14
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,395.78,323.32
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,455.1,371.98
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,517.7,421.43
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,569.52,461.25
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,624.91,502.47
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,674.96,535.99
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,725.09,568.69
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,768.65,597.02
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,806.3,620.78
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,843.57,644.32
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,879.16,666.47
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,908.63,684.89
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,935.87,701.77
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,958.84,714.78
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,979.2,726.06
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,992.95,734.03
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,1003.78,740.22
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,1010.22,742.21
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,1013.61,742.35
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,1011.94,740.78
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,1007.23,737.39
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,997.15,729.59
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,984.14,720.03
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,966.83,709.15
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,946.76,696.5
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,923.11,681.81
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,896.91,665.35
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,865.8,645.46
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,832.54,623.95
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,795.82,599.86
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,757.41,574.33
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,715.99,547.27
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,673.35,516.91
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,627.57,482.57
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,581.13,446.87
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,532.71,408.66
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,484.31,369.48
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,429.89,324.94
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,380.01,282.76
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,329.41,239.65
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,280.62,197.36
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,231.49,155.16
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,185.39,116.39
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,136.55,78.38
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,95.16,50.67
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,56.32,32.12
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,38.98,28.52
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,34.09,23.99
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,28.88,18.9
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,19.33,8.24
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,11.8,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,54.05,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,119.58,82.21
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,179.5,138.06
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,251.33,200.33
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,311.92,253.12
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,378.1,308.91
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,436.21,355.88
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,497.49,403.32
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,551.1,443.16
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,606.12,482.47
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,652.59,512.41
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,701.89,542.49
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,744.17,570.41
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,785.58,597.46
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,822.02,619.69
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,856.87,640.65
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,880.37,654.57
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,907.07,670.69
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,930.33,684.46
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,951.22,696.71
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,965.4,706.01
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,976.81,713.68
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,982.59,718.4
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,985.43,721.32
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,983.8,720.87
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,979.27,718.64
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,970.01,712.02
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,957.96,703.66
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,941.76,694.47
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,922.95,683.59
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,900.19,669.19
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,875.0,653.13
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,845.06,634.14
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,813.09,613.57
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,778.67,591.09
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,742.45,567.1
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,702.32,540.87
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,661.01,511.69
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,616.45,478.39
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,568.46,441.66
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,520.83,404.8
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,473.39,366.89
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,424.13,325.83
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,376.29,285.03
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,326.91,242.69
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,276.1,198.66
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,228.36,157.19
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,183.39,118.84
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,139.24,83.93
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,99.47,56.55
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,62.1,37.42
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,43.2,32.63
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,37.59,27.4
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,31.13,21.14
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,20.87,9.87
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,12.78,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,47.23,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,110.84,77.87
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,172.02,134.71
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,243.28,198.22
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,303.07,252.32
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,371.6,312.92
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,378.71,319.67
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,381.44,321.35
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,449.68,378.8
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,523.12,439.29
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,577.06,481.45
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,628.73,520.97
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,680.51,561.29
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,732.8,600.86
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,805.6,654.09
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,878.14,706.03
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,909.51,727.23
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,938.78,746.91
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,955.68,756.24
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,975.53,767.78
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,990.6,777.34
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,1002.89,784.98
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,1010.77,788.32
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,1015.74,789.71
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,1013.97,788.22
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,1009.23,784.77
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,999.64,776.46
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,987.21,766.28
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,970.62,754.71
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,951.37,741.29
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,930.01,726.61
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,905.86,709.9
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,775.05,612.75
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,657.52,517.38
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,662.19,524.26
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,662.5,527.05
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,678.63,543.84
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,684.01,551.08
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,583.53,468.75
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,503.4,402.21
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,503.57,403.61
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,489.71,391.41
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,417.86,331.39
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,358.1,281.05
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,310.69,240.14
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,268.34,203.49
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,205.26,155.8
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,166.54,131.26
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,141.19,110.9
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,117.1,91.79
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,93.58,73.28
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,73.25,59.81
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,56.39,44.39
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,39.17,28.44
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,24.73,13.32
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.42,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,54.95,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,118.92,84.74
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,181.3,142.62
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,254.24,207.5
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,317.44,264.62
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,385.22,324.71
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,445.08,376.36
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,508.37,429.43
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,563.11,474.87
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,619.27,520.44
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,574.69,479.27
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,509.86,421.38
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,656.93,543.08
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,801.84,655.79
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,838.7,681.84
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,873.87,706.83
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,903.74,727.51
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,931.47,746.54
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,833.96,668.56
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,712.53,565.89
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,697.26,552.19
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,672.86,531.45
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,756.86,598.22
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,838.63,662.0
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,835.55,658.5
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,830.76,654.11
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,812.47,639.78
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,792.99,624.64
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,764.6,602.1
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,738.16,580.99
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,743.64,587.01
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,745.85,590.37
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,704.87,558.04
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,665.12,526.65
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,650.25,516.8
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,630.16,502.68
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,595.17,475.26
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,563.75,450.36
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,532.82,426.74
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,502.01,402.56
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,500.08,402.2
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,484.79,388.96
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,388.92,309.85
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,321.53,255.78
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,313.12,243.96
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,285.58,212.6
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,237.42,169.24
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,192.19,129.43
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,148.25,93.77
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,108.92,65.74
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,71.56,45.24
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,50.14,39.42
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,43.09,32.73
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,35.87,25.65
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,24.07,13.15
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,14.74,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,30.98,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,73.44,51.09
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,115.68,89.74
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,161.5,130.4
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,206.19,169.94
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,253.5,211.06
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,297.63,248.39
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,344.23,286.86
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,346.77,287.42
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,334.95,275.93
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,286.93,234.53
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,242.08,195.21
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,229.56,184.43
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,224.5,179.62
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,315.13,252.73
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,400.11,319.71
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,487.76,388.35
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,567.99,450.04
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,641.92,506.46
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,708.16,556.42
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,514.11,406.48
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,313.23,246.36
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,440.36,346.42
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,560.58,437.5
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,622.35,484.13
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,676.79,524.98
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,668.63,518.26
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,659.86,511.48
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,651.67,505.89
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,642.71,499.75
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,631.3,491.12
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,619.57,482.28
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,664.13,519.45
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,700.67,549.77
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,656.45,515.82
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,616.87,485.42
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,543.98,428.88
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,480.59,379.16
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,478.32,378.98
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,474.1,376.41
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,449.62,357.19
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,421.93,334.83
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,376.16,297.77
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,333.33,262.81
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,315.42,243.57
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,282.42,208.89
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,235.2,166.8
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,190.12,127.3
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,146.88,92.36
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,108.01,64.59
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,70.98,43.93
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,48.11,37.47
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,41.42,31.23
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,34.16,24.23
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,23.18,12.75
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,12.79,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,7.37,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,25.75,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,55.68,37.97
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,91.14,69.84
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,128.6,102.71
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,166.16,135.61
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,205.07,169.11
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,242.32,200.63
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,280.99,232.71
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,307.19,253.34
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,332.03,272.39
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,512.26,419.77
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,699.95,563.95
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,563.89,453.41
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,383.67,305.91
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,295.4,235.36
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,201.16,158.47
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,240.87,190.03
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,280.7,220.98
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,289.4,226.87
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,298.06,232.82
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,238.89,186.4
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,180.43,140.18
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,233.51,182.11
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,286.51,223.19
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,320.0,248.79
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,353.2,274.03
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,359.63,278.25
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,365.89,282.46
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,400.96,309.23
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,432.31,332.98
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,365.6,282.62
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,300.24,232.79
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,403.77,314.2
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,503.04,390.4
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,634.24,499.13
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,745.52,588.12
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,650.93,513.57
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,572.2,450.28
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,505.36,398.11
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,447.39,352.35
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,412.71,326.27
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,378.69,300.17
