Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,375.17,296.62
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,356.59,278.66
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,324.06,248.48
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,283.71,210.03
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,236.69,168.07
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,192.45,129.29
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,148.61,93.6
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,109.03,64.95
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,71.3,43.32
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,46.13,35.71
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,40.19,30.15
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.29,23.5
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,23.13,12.93
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,12.47,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,7.86,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,30.53,0.0
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,66.51,46.32
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,106.47,82.29
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,155.49,125.1
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,197.67,162.22
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,242.0,200.53
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,284.51,236.2
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,329.02,272.63
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,311.68,256.87
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,295.28,241.26
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,284.21,230.63
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,278.97,224.48
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,426.96,345.32
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,584.39,468.41
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,715.94,569.96
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,842.12,660.32
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,871.28,678.8
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,898.46,696.54
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,923.18,712.81
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,940.31,723.82
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,955.09,732.71
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,967.22,739.84
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,974.09,742.39
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,978.2,743.18
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,977.14,741.63
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,973.25,738.32
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,965.06,732.2
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,954.12,724.33
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,938.72,713.53
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,920.76,701.08
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,890.11,680.23
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,860.34,660.03
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,830.95,640.01
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,799.81,618.67
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,767.55,596.66
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,733.3,573.05
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,693.5,544.77
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,652.8,515.11
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,610.75,483.02
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,567.76,449.39
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,521.43,412.23
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,475.46,374.42
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,427.76,334.36
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,377.43,291.37
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,329.47,249.98
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,283.5,209.55
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,236.96,168.29
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,193.0,129.89
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,149.73,94.78
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,110.78,66.53
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,73.62,44.97
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,47.76,37.02
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,41.67,31.35
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,34.84,24.78
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,23.89,13.67
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,12.44,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,7.86,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,10.13,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,20.27,10.62
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,34.29,23.17
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,48.97,36.01
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,66.28,51.05
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,83.46,65.78
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,101.61,80.95
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,119.68,95.76
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,157.72,127.44
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,196.62,159.38
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,195.53,157.68
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,194.09,155.74
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,194.88,155.86
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,195.73,156.05
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,326.1,261.32
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,462.28,366.88
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,420.61,332.5
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,386.48,304.37
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,555.11,436.66
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,726.39,564.23
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,733.99,567.42
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,740.03,570.54
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,873.49,675.15
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,991.52,757.88
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,990.43,755.72
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,986.48,752.68
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,978.7,746.03
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,968.13,737.6
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,952.06,726.59
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,933.4,713.89
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,908.92,697.45
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,882.31,679.51
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,852.91,659.55
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,821.52,638.1
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,786.89,614.31
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,750.55,589.09
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,710.79,561.74
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,669.92,531.7
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,623.87,496.12
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,579.19,460.69
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,531.59,422.12
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,484.18,382.76
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,371.08,292.26
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,295.83,233.67
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,230.39,182.6
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,171.36,136.67
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,134.55,106.96
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,98.3,77.35
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,85.11,66.64
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,71.95,55.77
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,59.29,45.02
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,46.37,35.8
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,34.76,25.25
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,23.16,14.62
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,14.47,6.16
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,5.78,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.95,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,10.13,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,20.27,10.68
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,34.77,23.6
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,50.04,36.93
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,67.34,51.96
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,84.51,66.67
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,102.12,81.35
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,119.65,95.69
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,129.66,103.72
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,139.75,111.73
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,146.25,116.7
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,152.84,121.72
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,184.58,147.41
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,216.58,172.99
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,197.81,156.98
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,179.29,141.35
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,193.46,152.53
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,207.67,163.66
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,351.68,277.65
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,491.68,384.14
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,509.48,396.46
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,526.88,408.96
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,450.95,350.63
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,375.61,292.19
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,695.29,548.58
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,984.81,756.4
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,977.08,748.63
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,966.5,741.24
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,950.4,730.55
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,931.68,718.08
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,907.05,700.49
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,880.24,681.35
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,851.48,662.36
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,820.64,641.68
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,786.64,618.44
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,750.72,593.52
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,711.04,565.31
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,670.13,534.18
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,627.13,500.66
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,583.23,465.6
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,466.76,371.73
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,386.76,306.79
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,354.83,281.29
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,322.78,255.17
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,292.3,229.67
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,263.01,204.08
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,237.48,175.0
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,195.81,130.19
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,150.98,93.04
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,110.13,62.77
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,71.94,40.92
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,43.91,33.61
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,39.27,29.25
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,34.33,24.4
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,24.61,14.58
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,16.06,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,9.34,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,52.74,12.42
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,120.04,87.6
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,177.44,139.38
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,243.62,197.7
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,302.22,249.5
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,366.55,305.03
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,425.38,354.06
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,484.55,401.96
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,538.48,445.05
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,593.97,488.29
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,642.26,523.94
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,690.8,558.34
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,733.61,588.28
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,775.82,617.37
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,809.67,638.81
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,845.57,661.47
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,875.55,680.59
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,903.61,698.22
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,925.14,710.18
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,944.2,720.42
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,958.99,728.74
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,971.18,735.34
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,978.2,737.5
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,982.47,737.95
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,981.57,736.85
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,977.87,734.05
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,969.89,727.11
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,955.25,715.87
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,939.23,705.95
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,920.78,694.38
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,901.8,682.43
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,880.14,668.6
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,851.9,650.67
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,821.66,631.13
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,786.79,608.23
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,750.38,583.82
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,709.68,555.83
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,668.89,525.93
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,624.8,492.63
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,580.38,458.1
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,534.15,421.82
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,488.14,384.61
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,440.16,344.16
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,389.89,301.05
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,340.94,258.69
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,293.91,217.3
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,246.85,176.03
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,202.95,138.04
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,159.36,102.37
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,120.09,73.39
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,83.45,51.78
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,54.84,43.16
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,47.78,36.65
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,40.33,29.55
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,28.28,17.7
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,16.86,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,9.83,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,51.51,14.19
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,110.56,80.82
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,175.76,138.17
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,243.97,197.28
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,303.41,249.0
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,368.56,304.08
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,430.16,353.98
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,493.46,403.35
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,547.01,443.19
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,602.05,482.55
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,653.26,517.97
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,705.22,551.63
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,747.95,577.41
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,787.03,599.95
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,825.41,621.35
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,862.6,641.3
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,891.39,656.13
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,918.14,669.5
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,938.53,679.69
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,962.67,692.29
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,977.41,701.3
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,989.42,708.84
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,996.09,712.87
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,999.92,715.23
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,998.96,718.72
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,995.1,720.02
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,986.42,716.5
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,974.93,710.86
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,958.86,703.29
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,940.18,693.7
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,916.35,679.43
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,890.22,663.24
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,861.41,646.77
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,830.52,628.53
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,795.0,605.51
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,757.92,581.04
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,718.18,553.95
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,677.27,523.84
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,633.52,490.94
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,586.36,454.81
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,539.18,418.33
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,492.12,380.94
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,443.44,340.71
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,395.73,300.29
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,346.77,258.63
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,296.21,215.07
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,248.18,173.19
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,203.18,134.47
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,158.5,98.32
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,117.93,68.6
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,79.87,46.36
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,48.95,37.48
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,43.14,32.18
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,36.2,25.66
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,26.15,15.86
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.61,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,62.66,20.25
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,131.99,96.39
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,191.29,149.3
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,261.43,210.04
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,320.95,261.41
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,385.57,315.46
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,442.97,362.11
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,503.49,409.6
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,556.7,449.99
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,611.23,490.16
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,660.29,524.55
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,706.99,555.67
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,750.2,583.33
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,792.64,609.86
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,828.64,631.81
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,863.12,652.46
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,851.94,642.71
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,828.09,622.94
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,896.87,669.4
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,957.24,706.43
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,972.27,714.73
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,984.61,721.82
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,991.28,724.49
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,995.1,725.48
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,994.1,725.4
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,990.26,723.6
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,982.18,717.73
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,971.35,710.16
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,955.5,700.73
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,937.11,689.65
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,858.95,638.01
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,782.59,580.87
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,808.75,607.0
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,824.54,621.82
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,790.28,598.98
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,753.68,574.61
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,713.85,546.79
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,673.03,516.92
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,601.42,462.31
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,541.61,415.86
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,519.57,400.3
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,491.47,378.38
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,443.46,338.97
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,393.01,296.95
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,344.11,255.85
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,297.13,215.62
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,249.93,175.2
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,205.59,137.55
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,161.72,102.21
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,122.11,73.19
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,84.4,50.56
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,52.42,40.53
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,45.65,34.39
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,38.55,27.73
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,27.33,16.95
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,16.89,0.0
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,65.38,23.33
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,137.54,101.16
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,197.4,154.65
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,268.34,216.08
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,328.75,268.55
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,394.37,323.79
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,452.26,370.48
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,513.13,417.69
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,566.38,457.5
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,620.92,496.92
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,670.01,530.28
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,716.61,560.32
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,759.26,588.89
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,801.08,616.57
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,837.51,639.6
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,872.37,661.38
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,902.19,680.33
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,924.35,694.17
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,945.67,706.79
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,964.46,717.75
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,979.55,727.14
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,991.95,734.88
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,997.72,737.56
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,1000.61,738.49
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,999.61,737.88
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,995.76,735.54
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,985.77,729.29
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,973.09,721.39
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,957.76,711.8
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,939.89,700.56
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,915.33,683.55
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,888.74,665.22
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,859.85,646.9
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,829.01,627.07
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,795.29,605.04
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,759.51,581.32
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,719.44,554.67
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,678.36,525.73
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,634.6,493.12
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,590.19,459.2
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,543.5,422.42
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,497.08,384.97
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,448.65,345.22
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,397.72,302.66
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,348.3,260.92
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,300.79,219.99
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,253.15,178.89
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,208.32,140.47
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,164.25,104.61
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,124.43,75.07
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,86.02,51.5
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,53.39,41.57
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,45.98,34.84
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,39.3,28.52
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,28.51,18.11
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,18.49,0.81
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,10.81,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,69.17,26.59
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,145.92,107.59
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,207.75,162.8
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,278.4,224.07
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,220.18,179.81
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,138.98,112.21
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,166.45,135.12
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,194.39,157.68
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,235.27,190.49
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,277.33,223.51
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,336.48,269.41
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,389.26,309.31
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,467.74,369.33
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,559.51,437.19
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,722.12,559.83
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,876.75,665.11
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,906.12,682.48
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,933.37,699.7
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,955.04,711.86
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,974.18,722.4
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,988.68,730.79
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,1000.41,737.5
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,1006.83,740.02
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,1010.35,740.81
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,1008.96,739.42
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,1004.66,736.31
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,996.03,729.13
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,984.58,720.29
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,968.03,709.62
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,948.85,697.35
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,925.45,682.83
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,899.74,666.74
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,869.96,647.85
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,838.12,627.46
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,803.52,605.34
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,767.18,581.74
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,727.14,555.22
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,685.91,525.96
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,642.14,493.82
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,597.62,460.27
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,546.94,421.86
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,499.26,384.51
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,450.56,344.69
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,402.56,304.41
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,352.77,262.37
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,304.71,220.94
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,253.03,176.18
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,207.06,136.47
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,161.79,99.55
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,120.49,68.84
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,81.21,45.1
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,47.45,36.19
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,40.41,29.85
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,35.52,25.17
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,26.42,16.39
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,17.16,1.43
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,10.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,70.7,28.61
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,149.51,110.44
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,211.39,165.83
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,281.3,226.63
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,341.59,278.6
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,406.96,332.96
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,463.85,378.7
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,523.53,424.82
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,498.12,401.98
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,453.89,364.36
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,591.32,470.88
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,727.3,568.29
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,769.98,594.79
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,811.73,621.12
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,848.18,643.44
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,877.77,660.93
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,907.21,679.0
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,934.52,695.58
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,957.89,708.76
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,978.86,720.39
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,994.02,729.08
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,1006.38,736.1
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,1012.41,738.35
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,1015.5,738.89
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,1015.16,738.2
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,1011.86,735.75
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,1002.71,728.28
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,990.72,719.17
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,975.01,709.74
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,956.62,698.62
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,934.98,684.07
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,910.72,667.84
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,881.66,650.12
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,850.41,630.77
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,815.17,608.49
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,778.17,584.73
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,737.98,558.41
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,696.45,529.74
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,651.6,497.1
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,606.08,463.09
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,558.84,427.57
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,511.46,390.83
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,458.17,347.9
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,409.25,307.15
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,358.79,264.78
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,309.89,222.83
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,260.87,180.67
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,214.53,141.01
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,164.75,100.41
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,122.13,68.59
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,81.82,44.12
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,46.98,35.63
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,38.94,28.45
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,34.44,24.15
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,26.68,16.59
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,17.96,2.7
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,16.22,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,85.15,36.98
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,157.17,116.06
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,219.03,171.64
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,289.04,232.8
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,350.13,286.26
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,416.28,342.41
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,475.08,390.44
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,536.81,439.11
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,590.74,480.82
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,643.4,520.36
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,692.27,553.67
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,741.11,586.13
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,784.41,613.85
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,826.73,640.34
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,864.27,663.36
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,894.9,681.35
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,924.76,699.6
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,952.45,716.24
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,975.26,728.65
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,995.57,739.4
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,1010.38,747.99
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,1022.35,754.85
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,1028.55,756.63
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,1031.74,756.6
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,1030.86,755.53
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,1026.98,752.69
