Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,1017.3,746.74
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,1004.77,739.05
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,988.47,728.97
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,969.49,717.18
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,891.0,665.9
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,814.14,608.94
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,786.72,591.06
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,758.23,571.84
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,773.55,587.88
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,779.53,595.01
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,739.75,567.48
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,696.99,536.29
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,651.68,502.57
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,605.95,467.79
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,558.47,431.59
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,511.17,394.5
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,461.77,354.16
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,413.21,313.52
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,359.95,269.09
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,311.74,227.76
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,262.94,185.35
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,216.67,145.42
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,171.47,108.56
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,130.41,77.81
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,90.32,52.66
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,55.61,43.54
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,45.69,34.64
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,39.12,28.46
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,29.19,18.94
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,18.75,4.01
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,18.02,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,88.35,39.98
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,162.15,120.25
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,225.08,176.69
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,296.8,239.07
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,358.35,292.67
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,424.89,348.75
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,308.02,253.76
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,138.93,110.89
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,178.02,143.12
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,225.57,181.04
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,256.79,204.94
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,288.29,228.67
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,561.3,446.12
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,833.62,638.9
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,865.05,653.83
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,899.87,673.44
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,929.52,689.93
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,956.95,704.88
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,976.71,714.79
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,993.64,722.97
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,1008.36,730.41
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,1020.27,736.13
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,1026.82,737.99
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,1030.41,738.17
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,1029.06,736.83
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,1024.74,733.81
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,1015.57,727.32
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,1003.54,719.17
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,986.84,709.54
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,967.48,698.27
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,946.6,684.69
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,922.98,669.35
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,892.86,651.62
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,860.57,632.25
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,824.69,610.62
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,787.04,587.37
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,745.94,560.93
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,703.56,532.26
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,658.85,500.18
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,613.41,466.67
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,565.39,430.97
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,517.3,394.07
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,463.62,351.31
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,414.22,310.54
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,363.77,268.43
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,314.9,226.69
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,265.31,183.82
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,218.32,143.43
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,168.28,102.83
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,125.32,70.65
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,84.59,45.39
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,49.22,31.43
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,39.16,28.66
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,35.13,24.8
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,26.92,16.93
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,17.89,4.19
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,11.3,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,21.57,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,90.81,41.88
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,163.8,120.37
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,225.05,174.7
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,294.73,234.39
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,354.66,285.42
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,419.44,338.48
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,476.27,382.66
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,535.67,426.76
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,586.04,463.25
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,639.88,500.61
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,688.33,531.8
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,736.65,562.14
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,779.2,587.83
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,820.73,612.37
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,851.44,628.99
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,885.51,647.71
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,913.89,662.86
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,940.1,676.57
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,920.76,661.18
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,883.14,633.09
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,861.46,616.43
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,837.75,598.19
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,934.42,665.54
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,1020.39,717.31
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,1019.24,717.51
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,1015.1,716.92
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,1005.61,712.96
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,993.25,707.16
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,977.14,698.89
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,958.33,688.79
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,932.49,674.02
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,904.62,657.74
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,874.95,639.65
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,843.22,620.0
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,808.78,598.61
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,772.62,575.72
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,733.04,549.65
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,692.21,521.17
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,647.85,489.03
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,602.82,455.63
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,524.87,397.21
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,464.17,350.87
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,439.73,330.94
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,408.48,303.72
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,358.89,262.67
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,310.96,222.19
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,259.37,178.37
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,213.56,139.46
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,168.34,103.17
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,126.98,72.48
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,87.05,47.6
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,52.42,33.24
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,40.81,29.79
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,35.94,25.28
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,27.46,17.27
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,18.68,5.17
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.91,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,24.26,7.96
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,45.53,30.9
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,74.9,56.2
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,105.23,82.13
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,135.98,108.31
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,167.5,134.72
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,198.67,160.04
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,237.73,191.05
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,297.73,238.98
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,361.19,288.46
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,374.0,295.87
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,384.3,301.41
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,404.89,315.48
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,424.43,328.49
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,444.64,341.55
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,464.14,353.91
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,543.98,412.48
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,634.63,476.4
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,593.33,444.13
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,558.18,417.05
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,416.02,314.21
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,277.51,210.51
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,506.33,382.7
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,727.77,536.14
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,767.12,562.22
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,808.61,591.15
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,801.64,585.17
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,791.21,577.51
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,728.42,532.76
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,666.2,488.26
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,529.64,391.91
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,397.49,295.68
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,558.12,417.38
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,705.7,522.52
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,661.21,488.85
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,617.76,457.42
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,653.72,489.12
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,674.98,508.53
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,632.83,478.0
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,589.74,446.51
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,543.83,412.6
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,498.01,377.74
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,450.45,340.02
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,403.35,301.58
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,355.22,261.92
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,305.45,220.2
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,257.93,179.48
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,212.72,140.83
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,167.99,104.49
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,127.07,73.68
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,87.71,48.64
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,53.24,33.64
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,40.69,29.96
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,35.81,25.43
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,27.16,17.25
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,17.82,5.26
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,11.3,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,22.15,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,89.14,42.9
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,159.07,117.73
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,219.43,171.65
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,288.08,231.21
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,196.08,159.7
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,64.05,48.75
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,77.52,60.08
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,90.96,71.02
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,145.85,116.45
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,209.18,167.68
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,229.99,183.3
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,250.78,198.79
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,384.22,304.6
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,524.23,410.33
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,701.54,545.59
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,880.48,668.72
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,909.08,685.85
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,935.56,703.09
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,960.74,718.61
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,983.66,732.6
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,997.63,741.16
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,1008.79,748.04
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,1015.12,750.44
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,1018.5,751.05
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,1017.88,750.15
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,1014.3,747.47
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,1005.37,741.42
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,993.59,733.64
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,978.07,723.51
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,959.85,711.68
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,935.29,695.69
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,908.55,678.27
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,880.15,660.06
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,849.61,640.29
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,814.9,616.61
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,778.39,591.52
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,738.93,566.09
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,698.16,538.31
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,654.56,505.94
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,610.17,472.22
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,562.87,435.47
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,512.01,395.19
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,462.97,355.18
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,414.55,314.6
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,364.83,272.62
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,316.7,231.09
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,267.74,188.27
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,217.89,145.13
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,171.7,106.89
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,129.24,74.35
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,88.54,48.18
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,52.99,32.67
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,39.27,28.91
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,34.77,24.65
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,27.06,17.29
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,18.61,6.25
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,11.8,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,23.18,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,89.1,43.38
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,158.08,117.29
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,216.44,169.96
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,282.77,228.19
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,339.81,278.55
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,401.42,331.4
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,280.98,232.49
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,111.95,88.33
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,156.54,125.43
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,209.17,168.23
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,261.2,209.75
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,314.59,251.5
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,416.86,332.05
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,524.25,413.71
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,686.48,540.44
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,849.63,656.03
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,878.17,673.04
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,904.68,689.6
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,926.56,703.26
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,946.04,715.34
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,960.58,723.75
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,972.44,730.45
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,979.55,732.63
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,983.84,733.07
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,982.87,731.51
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,979.05,728.23
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,970.98,722.24
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,960.15,714.57
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,945.71,704.6
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,928.68,693.01
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,904.51,675.81
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,878.31,657.34
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,850.99,640.6
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,821.64,622.34
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,787.96,599.77
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,752.67,575.94
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,714.4,549.82
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,674.95,521.34
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,632.61,489.91
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,586.88,455.32
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,541.27,420.56
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,495.69,384.8
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,448.55,346.25
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,402.21,307.36
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,354.39,266.98
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,304.96,224.57
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,257.76,183.25
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,213.01,144.2
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,168.65,107.36
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,128.08,76.03
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,89.4,50.68
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,55.69,35.17
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,41.36,31.02
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,36.52,26.41
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,28.14,18.36
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,19.4,7.21
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,12.29,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,20.08,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,84.91,41.8
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,149.62,111.04
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,209.75,164.61
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,277.5,223.58
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,335.68,274.48
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,398.68,327.99
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,286.39,236.07
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,124.78,98.84
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,146.49,116.76
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,168.44,134.39
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,215.66,172.29
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,272.28,216.77
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,278.59,220.28
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,284.49,223.6
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,333.36,260.79
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,382.67,297.45
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,474.97,367.67
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,559.82,430.74
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,766.87,589.68
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,960.87,723.33
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,975.49,730.9
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,987.41,738.35
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,994.21,742.87
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,998.1,745.6
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,998.04,745.07
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,995.12,742.77
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,986.93,735.67
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,975.97,726.89
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,961.37,717.18
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,944.16,705.81
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,922.08,691.22
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,897.59,675.02
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,869.6,657.68
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,839.49,638.77
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,804.58,615.15
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,768.19,590.35
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,729.2,564.38
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,688.98,536.08
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,645.11,502.93
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,598.19,466.92
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,551.75,430.46
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,505.38,393.15
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,457.01,353.43
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,409.67,313.6
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,361.33,272.76
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,311.29,229.81
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,263.46,188.41
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,218.52,149.54
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,174.12,112.53
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,133.62,81.1
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,94.79,55.44
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,61.51,39.74
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,46.28,35.37
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,40.39,29.81
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,30.94,20.79
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,21.03,8.67
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,13.27,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.95,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,10.61,0.67
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,18.33,9.34
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,28.96,18.73
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,39.6,28.03
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,52.18,38.93
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,65.08,49.97
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,78.03,60.77
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,90.96,71.36
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,102.83,81.05
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,114.69,90.62
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,147.98,117.61
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,181.46,144.3
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,267.19,213.74
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,348.56,278.18
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,431.92,343.76
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,508.29,402.88
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,523.8,413.28
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,538.36,423.17
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,512.23,400.74
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,476.47,371.28
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,656.35,512.43
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,829.12,642.45
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,856.24,659.68
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,881.62,676.37
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,888.89,681.06
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,894.21,684.53
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,938.67,722.61
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,972.04,746.37
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,897.72,693.11
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,820.01,630.47
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,799.35,616.34
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,777.63,601.07
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,770.58,596.87
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,760.82,590.53
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,764.21,597.73
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,759.12,597.15
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,720.11,569.28
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,680.09,539.38
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,638.57,507.21
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,596.1,473.66
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,549.94,437.17
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,503.99,399.94
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,415.73,328.21
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,352.47,277.45
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,326.93,254.56
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,295.3,224.63
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,253.34,187.92
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,212.76,152.47
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,171.36,118.39
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,133.78,89.14
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,100.75,66.41
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,72.21,50.81
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,53.93,42.28
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,43.5,32.68
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,32.51,22.26
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,22.54,10.11
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.93,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,13.99,2.7
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,24.13,14.0
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,39.47,27.49
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,55.26,41.26
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,73.08,56.66
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,90.77,71.72
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,109.43,87.22
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,128.01,102.34
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,115.28,91.43
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,103.44,81.29
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,141.25,112.15
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,179.38,142.69
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,201.81,160.46
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,224.4,178.23
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,259.51,205.54
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,294.81,232.59
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,281.77,221.61
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,268.72,210.77
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,335.82,262.56
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,395.96,307.86
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,425.92,330.21
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,455.61,352.3
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,446.56,344.81
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,437.39,337.4
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,498.16,383.62
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,557.92,428.24
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,557.42,427.8
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,556.51,427.34
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,765.45,594.83
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,948.94,729.24
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,854.43,661.4
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,762.52,588.53
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,809.95,631.18
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,844.98,658.23
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,714.94,560.29
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,603.84,469.9
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,569.49,444.59
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,535.79,419.23
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,580.03,458.99
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,606.95,482.89
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,560.51,445.91
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,513.94,408.06
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,461.4,363.86
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,413.18,322.04
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,363.98,279.16
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,316.26,236.7
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,268.11,193.38
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,222.6,152.66
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,174.08,111.28
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,132.28,78.03
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,91.77,50.67
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,56.43,33.76
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,39.76,29.74
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,36.23,26.3
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,29.08,19.34
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,20.97,9.3
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,32.34,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,103.12,52.4
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,174.13,129.63
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,231.81,182.58
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,297.01,240.67
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,354.72,292.37
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,416.9,346.57
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,470.44,391.71
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,524.13,435.69
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,575.42,477.15
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,627.61,517.75
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,674.14,551.28
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,720.39,584.01
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,762.0,613.67
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,797.72,638.63
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,832.64,661.55
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,865.82,682.94
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,895.45,702.92
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,923.0,721.35
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,946.17,735.49
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,966.98,747.94
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,982.97,758.49
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,996.22,767.23
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,1003.68,772.0
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,1008.23,774.87
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,1008.85,774.81
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,1006.53,772.81
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,998.85,767.79
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,988.32,760.86
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,973.58,750.46
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,956.15,738.25
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,930.46,720.46
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,902.84,701.3
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,874.66,681.46
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,844.39,660.07
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,811.31,636.75
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,776.44,611.99
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,737.43,583.98
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,697.18,553.7
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,654.34,520.23
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,610.7,485.48
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,560.93,446.18
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,513.94,407.96
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,465.39,366.8
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,417.47,325.26
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,368.84,282.95
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,321.76,241.17
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,270.15,195.24
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,224.34,154.43
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,178.62,115.56
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,136.63,82.26
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,96.9,55.55
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,62.66,39.02
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,45.04,34.43
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,40.88,30.4
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,31.65,21.58
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,22.6,10.73
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,14.25,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,18.28,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,84.09,42.48
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,149.34,111.42
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,210.12,165.59
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,282.35,228.42
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,341.61,279.87
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,405.67,333.74
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,463.32,380.96
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,524.09,429.11
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,576.68,469.3
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,630.38,509.15
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,675.44,539.23
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,723.05,570.19
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,765.17,597.02
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,806.38,622.61
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,842.44,644.4
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,876.92,664.79
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,900.99,677.43
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,928.34,692.17
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,949.39,702.94
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,967.86,712.01
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,982.56,720.5
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,994.55,727.35
