Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,1000.83,729.2
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,1004.26,729.36
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,1003.82,729.1
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,1000.52,727.15
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,992.0,721.0
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,980.73,713.18
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,965.84,705.27
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,948.38,695.56
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,928.53,684.47
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,905.97,671.35
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,877.92,653.76
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,847.74,634.57
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,812.95,612.2
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,776.57,588.42
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,738.12,563.46
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,698.36,536.44
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,654.14,503.53
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,609.46,469.6
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,560.36,432.41
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,514.04,396.19
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,465.15,356.41
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,417.39,316.59
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,368.56,275.59
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,321.34,235.1
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,269.88,191.16
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,224.55,152.23
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,179.61,114.87
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,138.36,82.77
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,98.56,56.21
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,64.01,39.25
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,45.4,34.26
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,40.77,29.95
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,31.2,21.01
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,21.73,10.23
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,13.76,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,14.69,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,77.79,38.95
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,138.85,103.28
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,199.02,156.45
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,268.33,216.65
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,328.96,269.63
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,393.51,324.7
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,452.57,373.4
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,515.12,423.42
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,568.48,465.27
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,623.12,506.99
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,672.53,542.24
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,719.88,574.38
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,762.53,602.16
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,804.31,628.76
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,841.5,651.83
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,877.28,673.59
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,906.55,692.2
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,928.24,705.58
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,953.13,719.84
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,975.88,732.56
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,990.31,741.49
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,1002.01,748.76
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,1008.91,751.5
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,1012.94,752.47
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,1012.1,752.17
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,1008.36,750.06
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,999.33,744.52
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,987.52,737.22
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,972.04,727.19
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,953.95,715.45
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,930.29,699.97
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,904.41,682.97
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,875.74,663.49
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,844.99,642.56
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,810.8,619.39
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,774.96,594.92
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,736.0,568.95
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,695.79,540.91
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,652.62,508.19
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,608.81,474.35
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,559.2,435.43
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,512.39,397.72
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,463.98,358.04
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,416.39,318.09
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,367.65,276.96
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,320.45,236.26
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,269.21,191.78
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,223.7,152.11
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,178.43,114.24
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,136.77,81.57
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,96.98,54.76
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,62.3,37.58
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,43.05,32.42
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,38.76,28.35
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,30.36,20.37
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,21.71,10.41
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,21.59,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,87.36,43.89
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,152.79,113.96
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,213.59,168.37
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,282.64,228.78
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,340.92,280.17
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,403.94,334.13
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,460.67,380.98
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,520.31,428.62
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,572.38,470.09
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,623.34,509.83
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,671.9,544.63
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,720.63,578.97
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,762.41,608.58
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,803.29,637.42
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,834.89,658.29
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,870.01,681.64
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,899.59,701.87
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,927.14,720.68
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,951.28,737.12
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,973.1,752.0
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,989.22,762.97
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,1002.59,772.15
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,1010.19,776.27
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,1014.86,778.47
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,1014.59,780.36
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,1011.38,780.3
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,1003.35,775.38
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,992.47,768.53
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,976.91,757.8
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,958.71,745.25
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,936.6,730.2
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,912.05,713.37
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,883.44,693.08
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,852.7,671.21
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,817.53,646.21
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,780.67,619.8
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,741.56,591.53
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,701.17,561.56
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,657.03,526.83
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,612.52,491.12
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,565.84,453.73
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,515.65,412.71
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,467.41,371.43
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,419.73,329.72
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,370.37,286.48
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,322.48,243.69
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,274.51,199.95
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,228.05,157.67
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,178.74,114.94
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,135.99,80.27
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,95.02,51.94
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,59.01,33.92
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,39.02,29.11
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,35.9,26.05
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,29.71,19.99
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,22.52,11.29
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,20.78,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,87.06,43.51
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,153.06,114.33
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,216.89,171.53
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,289.78,235.72
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,347.5,287.46
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,409.87,341.89
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,467.87,390.76
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,529.11,440.8
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,578.65,481.08
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,631.31,522.38
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,678.84,556.91
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,726.35,590.83
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,767.54,620.23
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,802.79,644.9
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,838.64,668.56
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,872.86,690.75
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,901.43,709.99
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,927.87,727.67
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,949.74,740.61
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,969.07,751.74
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,983.74,761.38
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,995.66,769.2
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,1002.79,773.77
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,1007.03,776.43
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,1006.37,775.77
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,1002.79,773.2
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,994.39,767.64
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,983.17,760.17
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,968.25,750.13
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,950.67,738.25
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,929.1,723.75
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,905.06,707.41
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,876.99,689.18
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,846.75,669.2
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,812.12,644.68
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,775.78,618.69
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,737.1,591.42
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,697.08,562.6
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,654.23,528.37
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,610.47,492.78
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,564.22,454.5
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,517.77,415.25
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,469.96,374.08
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,418.56,329.25
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,369.13,285.73
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,321.04,242.5
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,272.67,198.47
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,226.84,156.94
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,181.47,117.53
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,136.14,80.62
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,95.83,52.84
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,61.07,35.65
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,40.26,30.33
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,36.74,26.92
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,30.59,20.87
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,23.32,12.12
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,14.74,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,23.31,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,91.43,45.49
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,161.42,120.51
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,222.69,176.08
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,292.64,238.15
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,350.59,290.22
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,413.16,344.95
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,469.89,392.96
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,527.4,440.28
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,490.01,407.39
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,428.12,353.61
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,577.47,476.99
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,728.07,593.93
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,764.73,619.79
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,805.07,648.69
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,841.22,674.21
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,875.85,698.49
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,904.74,718.21
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,931.49,736.34
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,952.81,749.33
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,971.5,760.44
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,986.31,770.02
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,998.36,777.73
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,1005.61,782.11
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,1009.94,784.55
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,1009.83,783.96
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,1006.78,781.41
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,999.33,775.87
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,989.02,768.4
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,974.01,757.42
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,956.32,744.62
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,931.86,727.04
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,905.26,707.96
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,877.41,687.77
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,847.42,666.03
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,814.21,642.13
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,779.0,616.7
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,739.83,588.03
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,699.34,557.99
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,657.34,524.98
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,614.13,490.41
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,567.56,453.31
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,520.79,415.08
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,472.46,373.94
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,424.21,331.92
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,374.67,288.03
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,322.18,241.18
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,273.49,197.08
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,226.72,154.78
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,180.55,114.82
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,137.66,80.08
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,95.62,50.68
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,54.9,28.91
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,33.03,23.81
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,30.42,21.27
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,24.93,15.97
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,19.05,9.01
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.8,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,83.32,40.52
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,158.86,117.53
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,217.79,170.25
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,284.9,228.56
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,341.79,278.06
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,403.29,329.77
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,458.69,374.25
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,516.7,418.97
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,482.61,389.72
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,427.32,343.53
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,443.61,353.83
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,456.4,360.59
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,447.98,352.32
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,444.98,348.0
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,447.96,348.1
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,440.25,340.31
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,588.02,452.71
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,731.34,556.67
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,850.79,643.85
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,963.03,716.64
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,977.46,725.11
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,989.12,732.94
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,996.42,737.15
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,1000.82,739.54
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,1000.37,740.21
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,996.97,739.02
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,989.19,734.97
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,978.54,729.06
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,963.21,719.63
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,945.19,708.43
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,922.79,694.25
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,897.97,678.36
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,870.34,659.9
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,840.5,639.87
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,807.17,617.55
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,771.89,593.71
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,733.23,567.04
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,693.18,539.14
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,650.35,507.25
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,606.58,473.55
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,560.84,437.43
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,514.79,400.22
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,466.58,360.56
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,418.69,320.15
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,369.48,278.32
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,321.46,236.51
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,269.24,190.57
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,223.31,149.76
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,177.24,110.47
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,134.34,76.11
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,93.01,47.58
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,56.1,29.15
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,30.96,21.68
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,28.65,19.46
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,23.54,14.58
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,18.07,8.21
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,8.88,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,12.78,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,91.68,43.88
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,176.01,129.53
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,233.13,181.6
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,297.86,238.5
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,353.88,287.88
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,412.39,337.92
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,465.28,381.26
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,520.2,424.64
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,569.82,463.39
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,620.25,500.7
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,666.29,532.28
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,707.51,559.65
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,605.97,479.86
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,459.96,361.2
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,660.04,519.77
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,855.07,657.75
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,749.07,578.17
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,603.44,463.06
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,535.04,410.18
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,455.58,348.05
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,494.89,377.43
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,533.95,405.83
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,502.42,380.9
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,470.75,356.19
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,549.4,414.88
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,631.59,474.35
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,643.34,482.61
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,654.15,490.63
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,569.46,428.47
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,485.17,365.97
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,377.78,287.09
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,272.26,207.57
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,241.02,184.06
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,210.01,160.35
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,214.24,163.8
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,218.4,167.16
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,236.68,181.86
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,254.54,196.27
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,241.29,186.27
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,228.19,176.43
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,321.13,250.79
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,408.19,318.37
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,376.37,293.46
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,344.48,268.4
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,300.24,234.11
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,259.6,202.51
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,204.93,160.17
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,156.93,123.66
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,97.98,75.99
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,36.69,25.39
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,30.89,20.58
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,25.09,15.69
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,19.77,11.94
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,14.46,7.11
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,10.12,3.09
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,33.93,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,105.0,50.13
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,177.81,131.29
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,236.89,185.19
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,303.98,244.25
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,362.13,295.56
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,422.87,347.6
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,479.07,393.7
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,537.65,440.03
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,590.21,480.15
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,643.68,518.68
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,691.31,551.17
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,734.13,579.45
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,776.6,608.1
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,818.08,635.68
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,855.46,658.79
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,891.17,680.45
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,921.16,699.29
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,948.95,716.59
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,970.82,728.91
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,989.99,739.47
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,1005.73,749.23
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,1018.63,757.23
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,1026.56,760.61
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,1031.51,762.17
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,1031.52,762.5
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,1028.5,760.97
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,1020.5,755.18
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,1009.55,747.51
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,994.32,738.14
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,976.31,726.95
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,955.03,713.85
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,931.06,698.86
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,902.53,679.89
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,871.69,659.31
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,837.56,636.79
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,801.5,612.73
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,761.59,585.33
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,720.17,556.64
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,675.79,523.92
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,630.59,489.48
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,583.59,452.86
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,536.24,415.0
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,486.4,374.26
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,437.15,332.96
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,386.64,290.28
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,333.12,244.34
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,282.98,200.16
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,235.12,157.98
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,187.53,117.65
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,143.28,82.35
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,100.66,53.02
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,59.34,31.02
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,34.97,25.09
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,32.04,22.3
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,26.62,17.14
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,20.83,10.42
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,10.19,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,33.62,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,106.32,49.56
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,181.48,133.35
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,241.73,188.04
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,310.02,247.63
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,367.86,297.71
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,427.94,347.92
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,449.21,365.21
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,461.64,374.4
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,464.37,374.57
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,453.67,363.79
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,597.11,475.65
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,735.29,575.05
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,777.08,600.89
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,817.81,626.28
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,852.92,647.78
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,886.25,667.86
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,916.14,685.04
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,943.83,700.63
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,967.96,713.76
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,989.79,725.36
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,1004.76,733.93
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,1016.86,740.79
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,1023.17,743.07
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,1026.42,743.54
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,1026.03,744.2
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,1022.62,742.98
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,1012.94,738.15
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,1000.36,731.43
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,985.34,723.05
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,967.58,712.78
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,943.46,698.16
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,917.11,681.92
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,889.03,664.1
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,858.76,644.63
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,825.86,623.52
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,790.8,600.62
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,751.9,575.6
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,711.58,549.14
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,668.52,517.25
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,624.38,483.66
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,577.91,448.06
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,531.15,411.23
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,482.25,371.11
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,433.7,330.26
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,379.91,285.06
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,331.31,242.92
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,282.09,199.55
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,235.21,158.26
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,188.28,118.54
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,144.69,83.82
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,99.26,52.14
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,61.75,33.0
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,37.02,26.76
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,33.76,23.69
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,27.96,18.2
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,21.76,11.14
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,10.63,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,33.53,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,107.53,49.24
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,184.74,136.49
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,247.33,193.85
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,318.59,256.9
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,377.93,309.32
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,439.67,362.12
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,497.23,409.83
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,557.26,457.86
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,610.26,498.82
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,664.01,537.87
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,707.82,567.91
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,755.69,600.38
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,798.22,629.22
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,839.58,656.81
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,876.25,679.38
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,911.17,700.66
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,940.49,719.39
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,967.49,736.49
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,985.83,746.2
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,1000.99,753.84
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,1015.29,762.72
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,1026.73,769.78
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,1033.74,772.42
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,1037.77,773.39
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,1036.81,772.71
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,1032.84,770.15
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,1024.88,763.51
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,1013.98,755.04
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,998.35,745.4
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,979.97,733.92
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,958.28,720.54
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,933.93,705.23
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,905.09,687.74
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,873.97,668.45
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,839.21,645.29
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,802.6,620.55
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,762.56,592.63
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,721.07,563.41
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,676.94,530.23
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,632.1,495.39
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,585.07,458.82
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,537.7,420.97
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,488.07,379.68
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,438.99,337.86
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,384.6,291.6
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,335.47,248.54
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,285.75,204.6
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,238.17,162.46
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,166.82,114.79
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,137.03,104.65
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,117.04,89.12
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,93.98,71.55
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,73.64,59.09
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,56.84,44.01
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,41.57,30.04
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,26.03,14.65
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,13.42,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,30.19,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,101.51,44.82
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,175.83,129.49
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,237.96,185.99
