Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,308.97,248.31
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,367.92,299.9
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,429.19,351.77
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,486.42,398.75
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,546.29,446.16
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,597.68,485.42
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,649.81,522.89
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,693.73,552.65
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,741.8,584.86
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,783.27,611.37
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,823.61,636.61
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,859.03,658.26
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,892.68,678.46
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,921.66,695.25
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,948.37,710.41
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,968.83,721.3
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,986.44,730.34
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,1001.31,739.04
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,1013.34,745.98
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,1019.55,748.19
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,1022.76,748.58
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,1021.94,747.94
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,1018.13,745.5
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,1009.92,739.22
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,998.81,731.16
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,983.42,722.13
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,965.33,711.29
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,942.44,697.21
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,917.15,681.44
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,888.97,663.58
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,858.57,644.07
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,824.45,622.23
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,788.48,598.98
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,749.38,574.02
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,708.9,547.59
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,665.49,515.56
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,621.23,481.91
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,574.76,446.48
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,528.01,409.76
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,479.31,370.46
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,431.1,330.4
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,377.93,285.41
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,329.93,243.53
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,281.01,200.55
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,234.36,159.48
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,188.06,119.9
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,141.81,82.6
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,100.27,53.75
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,63.66,34.85
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,38.63,28.42
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,35.48,25.41
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,29.76,19.94
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,23.66,12.87
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,11.52,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,31.14,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,104.11,44.68
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,181.06,134.06
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,240.91,189.9
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,308.58,250.74
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,367.93,304.4
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,431.9,360.58
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,485.61,406.31
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,544.09,454.37
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,596.2,495.77
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,649.13,535.86
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,697.93,570.92
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,742.07,601.73
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,784.22,631.35
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,825.28,659.76
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,862.36,683.54
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,897.89,705.83
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,927.3,724.81
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,954.47,742.07
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,977.21,754.97
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,997.38,766.02
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,1012.47,775.05
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,1024.68,782.16
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,1031.42,785.6
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,1035.15,787.09
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,1035.37,786.31
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,1032.53,783.56
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,1024.69,777.52
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,1013.86,769.58
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,998.71,759.18
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,980.74,746.94
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,956.37,730.32
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,929.73,712.15
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,901.66,692.97
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,871.31,672.13
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,836.51,648.33
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,799.93,623.08
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,760.34,595.2
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,719.31,566.06
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,675.42,532.56
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,630.66,497.54
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,583.39,460.73
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,535.86,422.7
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,486.91,381.75
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,438.29,340.1
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,384.08,293.82
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,335.12,250.71
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,285.16,206.02
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,237.47,163.32
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,190.47,122.77
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,146.81,87.24
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,101.37,54.89
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,64.22,35.44
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,38.61,28.77
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,35.45,25.73
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,29.73,20.15
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,23.63,13.02
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,11.5,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,33.35,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,106.59,43.94
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,184.42,136.2
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,246.44,193.99
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,317.1,257.35
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,374.07,309.22
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,438.02,365.43
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,495.38,414.08
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,555.27,463.21
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,608.14,504.81
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,657.47,540.96
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,705.59,574.66
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,753.51,607.34
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,795.34,634.69
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,835.97,660.56
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,872.46,682.87
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,907.17,703.45
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,935.26,720.78
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,960.99,736.36
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,980.88,746.34
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,997.87,754.71
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,1011.12,762.6
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,1021.46,768.64
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,1027.35,770.31
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,1030.2,770.09
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,1028.01,768.71
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,1022.81,765.61
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,1014.11,760.44
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,1002.48,753.35
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,986.59,743.82
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,967.95,732.36
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,944.88,717.77
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,919.33,701.36
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,890.89,682.77
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,860.19,662.41
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,826.82,639.93
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,791.43,615.75
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,752.47,589.67
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,712.02,562.09
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,669.19,529.88
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,625.19,495.3
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,578.05,458.13
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,530.6,419.7
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,481.42,378.24
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,432.48,335.97
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,382.37,292.39
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,333.39,248.87
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,283.52,203.9
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,231.44,157.38
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,184.57,116.63
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,140.8,80.82
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,98.18,50.71
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,60.33,31.02
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,31.57,22.31
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,29.3,20.11
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,25.11,16.04
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,20.68,10.67
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,10.1,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,34.26,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,107.53,42.01
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,186.05,136.95
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,246.02,193.31
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,314.0,254.5
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,371.36,306.58
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,435.87,363.12
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,491.99,410.56
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,550.16,458.07
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,603.42,499.81
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,657.54,539.78
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,705.27,573.11
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,747.99,601.88
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,790.59,631.17
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,832.09,659.17
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,868.51,682.07
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,903.08,703.34
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,932.6,720.39
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,959.88,735.64
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,982.25,747.31
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,1002.02,757.55
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,1016.7,765.77
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,1028.49,772.1
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,1035.38,774.41
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,1039.22,774.82
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,1038.98,774.12
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,1035.68,771.54
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,1026.94,764.62
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,1015.25,755.85
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,999.72,746.27
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,981.42,735.4
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,957.51,720.64
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,931.28,704.15
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,902.87,685.99
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,872.21,666.07
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,838.19,643.53
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,802.25,619.38
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,762.65,591.66
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,721.61,562.7
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,678.16,529.92
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,633.82,495.58
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,586.78,459.09
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,539.44,421.4
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,490.12,380.53
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,441.26,339.08
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,387.1,293.25
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,338.17,250.56
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,288.08,206.17
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,240.31,163.87
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,193.28,123.75
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,146.23,85.82
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,103.85,56.22
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,66.35,36.55
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,40.28,29.88
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,37.22,26.95
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,30.63,20.71
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,23.58,12.93
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,11.47,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,24.5,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,95.76,34.68
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,172.18,125.68
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,233.71,181.98
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,303.87,243.51
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,363.33,295.36
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,427.55,349.28
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,482.55,394.21
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,542.51,441.24
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,595.35,481.32
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,649.11,520.1
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,697.95,553.42
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,742.06,582.63
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,784.74,610.02
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,826.37,636.17
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,863.02,658.81
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,898.01,680.07
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,928.49,697.7
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,956.75,713.7
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,977.7,725.19
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,995.84,734.89
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,1011.31,744.34
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,1023.95,752.05
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,1031.22,754.91
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,1035.48,755.97
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,1035.24,756.13
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,1031.97,754.45
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,1023.77,749.66
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,1012.64,743.04
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,997.69,734.31
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,979.98,723.75
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,958.59,710.68
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,934.57,695.79
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,905.99,677.45
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,875.13,657.44
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,840.55,634.72
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,804.09,610.6
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,764.28,584.88
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,723.01,557.72
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,679.3,525.75
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,634.7,491.96
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,587.39,455.88
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,539.75,418.53
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,490.37,378.03
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,441.39,336.87
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,386.56,290.95
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,336.93,248.03
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,287.38,204.31
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,239.96,162.39
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,192.35,121.9
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,148.07,86.35
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,102.0,53.8
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,63.76,33.76
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,37.29,27.13
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,34.49,24.46
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,28.74,19.0
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,22.58,12.1
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,11.0,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,80.04,25.92
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,170.75,124.33
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,230.6,179.61
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,298.72,239.71
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,357.03,291.45
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,419.98,345.5
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,473.68,389.87
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,532.17,436.28
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,583.78,475.83
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,636.26,514.12
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,684.36,545.95
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,732.33,576.76
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,769.82,600.62
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,810.93,626.73
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,846.68,648.63
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,880.79,669.15
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,910.43,687.72
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,937.88,704.75
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,960.34,717.02
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,980.32,727.64
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,994.87,735.13
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,1006.6,740.86
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,1013.5,743.52
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,1017.41,744.38
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,1016.33,743.98
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,1012.27,741.75
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,1003.34,736.44
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,991.54,729.32
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,976.45,720.08
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,958.65,709.07
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,933.7,692.19
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,906.66,673.88
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,878.7,656.17
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,848.6,636.82
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,814.96,615.06
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,779.59,592.21
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,740.99,567.35
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,701.06,540.97
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,658.51,509.49
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,615.21,476.66
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,569.35,441.6
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,523.33,405.44
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,471.8,363.55
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,424.36,323.77
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,375.59,282.6
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,328.2,241.72
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,280.3,200.11
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,231.53,157.84
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,185.64,118.95
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,143.1,84.86
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,102.23,56.26
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,65.99,36.91
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,40.65,30.08
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,37.17,26.79
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,30.59,20.59
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,23.55,12.87
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,11.65,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,79.59,23.22
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,170.65,123.85
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,229.2,178.32
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,295.84,237.29
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,354.06,288.43
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,416.97,341.67
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,469.92,385.27
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,527.33,430.65
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,579.06,470.16
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,631.71,508.45
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,678.8,540.43
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,725.63,571.46
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,763.28,595.74
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,804.6,622.34
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,840.44,643.77
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,874.6,663.75
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,904.96,683.19
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,933.19,701.16
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,950.99,710.72
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,965.75,718.36
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,981.77,726.9
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,995.08,733.68
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,1003.11,737.44
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,1008.28,739.44
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,1008.57,739.45
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,1005.95,737.7
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,998.5,731.78
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,988.22,724.12
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,973.77,715.5
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,956.67,705.13
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,936.82,692.9
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,914.35,678.86
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,886.52,661.07
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,856.49,641.76
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,823.56,620.56
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,788.73,597.76
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,749.53,572.27
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,708.96,545.43
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,666.09,513.57
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,622.29,480.21
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,576.25,445.26
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,529.96,409.11
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,481.59,369.62
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,433.51,329.39
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,379.81,284.59
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,331.3,242.82
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,282.71,200.5
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,236.15,159.76
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,189.75,120.34
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,146.58,85.71
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,101.14,53.53
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,63.35,33.55
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,37.25,26.98
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,34.47,24.33
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,28.72,18.89
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,22.57,12.04
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,11.0,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,73.09,18.37
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,155.16,112.23
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,213.64,166.14
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,280.35,224.91
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,338.58,276.49
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,401.66,330.69
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,458.12,377.33
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,517.35,424.48
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,567.27,462.99
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,620.67,502.82
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,669.37,536.4
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,718.17,569.25
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,760.65,596.75
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,802.24,623.09
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,834.02,642.38
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,869.28,663.93
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,899.32,681.24
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,927.28,696.95
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,950.49,709.75
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,971.25,720.92
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,987.02,730.63
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,1000.04,738.66
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,1007.79,742.34
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,1012.61,744.23
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,1013.0,744.77
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,1010.44,743.5
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,1003.51,739.46
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,993.69,733.61
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,978.66,724.36
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,960.94,713.36
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,937.34,698.7
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,911.55,682.47
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,884.5,665.02
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,855.27,645.95
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,822.17,624.07
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,787.19,600.68
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,748.38,575.13
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,708.23,548.16
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,665.86,516.62
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,622.46,483.58
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,576.33,448.22
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,529.95,411.74
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,481.75,372.26
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,429.91,329.1
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,380.5,287.33
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,332.35,245.66
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,283.68,202.74
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,237.06,161.55
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,190.85,122.29
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,144.58,85.05
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,102.31,55.33
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,64.58,35.15
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,38.51,28.34
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,35.36,25.33
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,29.65,19.88
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,23.55,12.95
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,11.46,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,78.46,16.88
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,168.61,122.13
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,229.24,179.0
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,298.41,240.63
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,357.93,294.08
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,422.33,350.14
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,476.85,396.06
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,536.15,444.14
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,589.03,486.4
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,642.87,527.75
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,691.5,562.05
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,740.06,595.56
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,778.37,620.51
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,820.32,647.71
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,857.6,671.4
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,893.2,693.7
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,923.1,712.82
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,950.8,730.33
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,972.71,742.66
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,991.87,753.1
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,1007.43,762.58
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,1020.17,770.24
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,1027.99,774.68
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,1032.85,777.27
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,1032.76,776.66
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,1029.66,774.17
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,1022.56,769.44
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,1012.51,762.83
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,997.69,753.08
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,980.08,741.55
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,956.83,726.34
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,931.22,709.49
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,903.03,690.43
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,872.59,669.75
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,838.46,646.71
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,802.48,622.18
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,763.17,595.92
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,722.41,568.27
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,679.1,535.26
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,634.87,500.82
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,587.79,464.33
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,540.43,426.6
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,491.17,385.69
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,438.44,341.12
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,387.96,297.79
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,338.8,254.56
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,289.32,210.23
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,242.02,167.79
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,194.59,126.82
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,147.07,87.96
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,104.42,57.6
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,66.51,37.21
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,40.24,30.37
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,37.18,27.4
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,31.08,21.45
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,24.57,13.94
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,11.94,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,67.27,10.5
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,145.71,105.02
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,206.93,161.33
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,276.82,222.84
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,336.63,275.89
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,401.54,331.77
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,294.51,243.91
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,136.62,109.37
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,264.34,216.67
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,397.8,324.16
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,418.38,337.4
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,427.57,342.03
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,615.01,490.38
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,804.74,627.73
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,841.6,648.31
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,876.85,668.7
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,907.75,686.69
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,931.14,699.51
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,956.9,714.42
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,980.47,727.82
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,996.68,737.78
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,1010.13,746.1
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,1017.79,749.33
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,1022.54,750.82
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,1022.87,751.52
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,1020.25,750.42
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,1013.74,745.9
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,1004.34,739.53
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,989.3,730.49
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,971.58,719.72
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,947.44,704.99
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,921.12,688.7
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,893.23,670.9
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,863.22,651.5
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,829.16,629.38
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,793.37,605.8
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,754.11,579.09
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,713.58,550.54
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,670.11,518.27
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,625.87,484.72
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,576.6,447.47
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,529.93,411.07
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,480.89,371.22
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,432.58,331.0
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,383.06,289.52
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,335.09,248.37
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,283.0,203.22
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,236.75,162.82
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,190.97,124.29
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,148.86,90.74
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,108.17,62.39
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,72.59,43.34
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,47.31,36.06
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,42.8,31.83
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,34.16,23.74
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,25.65,14.56
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,12.89,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
