Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,62.79,5.97
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,135.48,97.14
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,193.97,150.89
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,264.03,212.25
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,323.43,264.85
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,388.06,320.54
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,445.18,368.11
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,505.25,416.47
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,558.18,458.46
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,612.51,500.4
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,659.1,533.63
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,708.47,567.44
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,751.46,595.52
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,793.66,622.44
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,831.3,645.85
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,867.5,667.89
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,892.95,683.46
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,921.79,701.37
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,945.61,714.36
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,967.04,725.68
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,983.07,735.21
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,996.4,743.07
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,1004.45,746.59
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,1009.66,748.37
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,1011.02,749.18
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,1009.47,748.21
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,1002.09,743.52
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,991.89,737.1
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,977.53,728.4
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,960.52,717.96
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,938.28,703.99
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,913.7,688.39
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,885.88,670.48
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,855.9,650.97
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,822.25,628.72
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,786.81,605.0
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,748.37,579.81
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,708.62,552.86
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,665.24,520.29
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,621.11,486.46
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,574.59,449.93
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,524.62,410.0
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,476.18,370.24
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,428.41,330.03
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,378.92,288.19
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,330.92,246.66
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,282.65,204.5
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,233.34,161.5
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,187.33,122.3
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,144.88,88.04
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,104.25,59.28
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,68.52,40.02
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,43.28,32.81
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,39.03,28.79
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,32.05,22.09
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,23.99,13.31
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,12.07,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,62.49,1.81
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,136.24,96.99
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,195.87,152.06
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,263.5,211.51
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,322.52,263.83
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,386.72,319.19
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,441.95,365.29
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,499.84,412.03
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,552.85,453.38
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,607.23,494.53
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,654.72,528.59
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,699.8,559.37
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,743.37,589.53
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,786.21,618.76
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,822.67,641.85
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,857.54,663.55
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,888.0,682.89
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,911.0,696.95
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,933.05,709.4
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,952.56,720.08
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,968.69,729.87
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,982.21,738.0
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,990.14,741.07
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,995.27,742.4
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,996.06,742.38
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,994.03,740.65
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,986.34,733.86
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,975.94,725.44
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,962.43,716.46
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,946.38,705.87
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,928.48,694.46
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,907.89,681.26
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,879.95,663.99
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,849.93,645.21
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,816.43,622.66
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,781.25,598.82
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,742.93,572.57
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,703.33,544.44
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,660.39,512.4
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,614.23,477.41
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,568.16,442.36
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,522.04,406.3
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,473.98,367.08
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,426.69,327.56
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,378.18,286.87
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,327.85,243.93
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,279.65,202.2
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,233.94,162.44
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,188.6,124.07
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,146.84,90.57
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,106.48,62.04
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,71.03,42.74
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,45.98,35.2
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,40.93,30.47
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,32.15,22.18
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,23.17,12.63
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,11.66,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,63.61,0.0
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,139.93,99.14
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,199.26,154.46
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,267.41,214.41
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,325.92,265.83
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,389.49,319.94
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,324.13,266.71
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,217.66,177.03
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,283.06,230.98
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,344.86,280.66
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,410.7,331.86
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,471.0,377.69
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,626.94,501.05
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,791.55,620.88
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,828.19,642.79
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,863.28,664.35
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,887.94,678.45
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,915.9,694.81
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,945.55,712.14
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,973.42,728.12
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,988.57,736.52
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,1000.93,743.23
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,1009.47,746.57
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,1015.05,748.09
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,1015.15,747.6
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,1012.27,745.34
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,1004.5,740.48
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,993.84,733.84
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,979.38,724.36
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,962.19,713.17
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,936.19,696.57
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,908.21,678.65
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,880.58,660.54
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,850.84,640.92
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,817.39,618.97
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,782.15,595.61
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,743.47,570.45
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,703.5,543.59
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,660.99,512.2
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,617.66,479.48
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,571.3,444.4
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,521.47,405.78
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,473.45,366.66
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,425.94,326.94
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,376.66,285.54
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,328.81,244.36
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,280.91,202.28
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,231.93,159.4
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,185.92,120.37
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,143.36,86.2
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,102.21,57.26
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,65.75,37.72
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,41.13,30.91
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,37.23,27.21
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,30.19,20.48
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,22.65,12.17
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,11.26,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,68.0,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,148.14,104.26
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,208.44,161.35
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,277.97,222.85
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,336.53,274.73
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,400.13,329.22
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,457.05,376.65
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,514.96,423.27
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,567.45,464.74
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,621.05,505.59
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,669.63,539.28
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,718.26,572.19
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,757.01,597.15
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,799.45,624.34
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,836.07,646.86
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,871.14,667.98
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,901.83,687.45
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,930.39,705.4
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,949.33,715.42
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,965.11,723.4
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,980.84,732.8
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,993.87,740.47
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,1001.74,744.83
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,1006.7,747.42
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,1007.19,747.19
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,1004.78,745.21
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,997.11,738.47
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,986.64,730.05
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,971.95,719.95
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,954.62,708.22
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,936.22,696.27
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,915.01,682.49
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,887.33,664.36
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,857.44,644.72
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,823.49,622.21
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,787.75,598.34
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,748.73,573.1
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,708.34,546.52
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,664.94,514.37
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,620.81,480.97
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,574.39,445.96
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,527.78,409.76
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,475.36,367.57
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,427.07,327.38
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,377.65,285.84
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,329.6,244.43
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,280.48,201.39
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,233.88,160.47
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,184.71,118.85
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,142.06,84.59
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,100.88,55.89
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,64.73,36.92
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,40.73,30.55
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,37.27,27.24
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,30.23,20.5
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,22.68,12.14
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,11.27,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,64.62,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,140.52,98.18
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,201.51,155.74
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,272.13,217.93
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,331.27,270.69
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,395.58,326.39
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,330.37,273.14
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,230.16,188.08
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,260.51,212.48
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,291.02,236.16
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,340.69,275.14
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,392.08,314.59
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,451.05,360.19
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,521.39,413.32
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,696.53,549.77
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,865.74,668.65
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,896.01,687.19
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,924.22,705.43
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,948.64,720.07
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,970.66,733.08
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,987.33,743.91
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,1001.22,753.0
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,1008.85,758.0
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,1013.52,761.15
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,1014.15,761.72
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,1011.8,760.42
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,1004.11,755.61
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,993.53,748.96
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,979.14,739.19
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,962.03,727.67
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,939.71,713.19
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,915.04,697.05
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,887.38,678.52
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,857.49,658.56
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,823.91,635.86
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,788.49,611.67
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,749.82,586.06
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,709.74,558.98
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,667.17,526.84
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,623.59,493.12
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,577.38,456.38
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,530.87,418.49
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,482.68,378.46
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,430.72,334.5
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,381.34,292.02
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,333.17,249.56
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,283.97,205.82
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,236.76,163.64
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,189.92,123.05
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,143.08,84.73
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,100.73,54.73
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,63.17,35.04
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,38.64,28.8
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,35.5,25.77
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,29.81,20.19
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,23.73,12.94
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,11.58,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,59.38,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,132.58,91.92
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,192.32,148.76
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,261.49,210.06
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,319.53,262.28
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,382.78,317.68
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,438.84,365.2
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,497.86,413.54
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,454.76,376.31
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,388.8,319.42
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,380.34,310.25
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,375.34,303.23
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,380.79,305.77
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,375.34,299.71
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,464.5,369.25
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,547.78,432.33
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,558.59,438.27
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,567.75,443.29
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,770.84,601.94
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,955.52,730.92
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,971.41,739.42
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,984.6,747.46
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,993.92,751.86
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,1000.4,754.44
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,1001.09,754.66
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,998.83,753.04
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,992.61,749.16
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,983.5,743.4
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,968.77,734.37
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,951.33,723.77
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,928.82,709.57
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,904.02,693.67
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,876.22,676.81
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,846.26,658.16
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,811.9,635.03
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,775.84,610.35
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,737.78,583.28
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,698.36,554.86
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,655.24,521.58
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,611.33,486.97
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,514.78,408.98
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,446.33,352.93
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,440.72,348.32
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,420.38,328.84
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,332.05,258.19
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,279.16,218.81
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,243.82,189.65
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,209.91,161.63
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,181.79,128.54
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,138.8,82.47
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,97.3,53.07
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,60.29,33.48
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,36.95,27.42
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,33.73,24.31
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,27.96,18.68
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,21.79,11.4
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,10.67,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,65.65,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,145.46,99.49
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,203.8,156.77
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,271.34,217.26
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,329.64,269.76
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,393.06,325.2
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,272.21,226.3
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,101.84,80.39
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,169.48,137.24
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,235.39,191.41
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,218.97,176.46
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,194.79,155.34
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,250.91,200.49
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,301.12,240.11
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,318.17,252.3
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,335.0,264.29
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,360.38,283.52
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,385.65,302.54
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,491.66,384.23
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,590.04,457.94
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,608.0,470.28
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,625.25,482.44
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,565.23,436.06
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,498.04,384.1
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,584.34,450.25
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,662.87,509.03
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,661.62,508.05
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,659.59,506.9
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,812.97,630.6
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,946.51,727.29
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,924.09,710.85
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,899.38,693.8
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,794.94,617.9
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,698.28,540.05
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,601.74,466.27
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,513.93,397.8
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,491.23,381.35
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,468.55,364.58
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,372.01,290.46
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,281.11,219.6
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,274.2,215.23
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,270.64,213.27
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,231.41,182.52
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,188.6,148.72
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,164.44,129.92
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,140.7,111.22
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,127.38,100.65
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,114.09,90.0
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,134.79,93.53
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,139.69,82.68
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,95.09,50.73
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,57.84,31.3
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,34.91,25.6
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,32.01,22.78
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,26.63,17.51
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,20.87,10.6
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,10.24,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,65.58,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,146.72,99.23
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,205.11,157.12
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,272.91,217.51
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,216.94,176.48
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,120.62,96.58
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,145.14,117.18
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,169.86,137.37
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,256.61,209.68
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,342.15,279.46
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,386.11,313.18
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,439.75,353.66
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,606.65,488.09
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,770.75,609.3
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,642.99,508.52
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,470.65,367.71
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,688.69,542.09
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,899.41,692.65
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,921.71,704.22
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,941.53,715.57
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,957.31,725.23
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,970.34,733.13
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,979.09,737.15
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,984.93,739.33
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,985.36,739.07
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,982.84,736.97
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,976.39,731.29
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,967.05,723.79
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,952.98,714.59
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,936.17,703.62
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,913.88,689.21
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,889.3,673.21
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,862.49,656.85
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,833.45,638.77
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,800.67,616.74
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,766.01,593.33
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,728.19,567.36
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,688.96,540.05
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,646.92,508.63
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,603.91,475.35
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,558.62,440.06
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,513.03,403.56
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,465.5,363.93
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,418.27,323.55
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,369.85,281.22
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,318.26,235.76
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,270.19,192.8
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,224.04,151.55
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,178.31,112.32
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,135.73,78.03
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,94.43,49.33
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,54.32,28.04
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,32.09,22.77
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,29.45,20.23
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,24.41,15.35
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,19.01,8.9
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,12.29,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,67.12,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,151.7,100.65
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,208.31,157.76
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,271.73,213.92
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,328.81,264.19
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,390.65,316.77
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,282.77,230.72
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,120.22,94.38
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,179.05,143.08
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,234.97,188.23
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,345.92,277.59
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,465.58,370.46
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,457.66,361.8
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,454.3,356.95
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,512.79,400.65
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,582.18,451.01
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,746.14,577.94
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,900.58,684.64
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,922.33,696.7
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,941.33,708.03
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,957.07,717.9
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,970.08,726.03
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,979.23,730.62
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,985.49,733.4
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,986.42,733.8
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,984.39,732.38
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,978.35,728.73
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,969.4,723.21
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,955.29,715.67
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,938.42,706.28
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,917.6,693.07
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,894.27,678.05
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,867.11,660.72
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,837.67,641.62
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,804.59,619.69
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,769.48,596.05
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,731.83,571.15
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,692.66,544.76
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,650.47,513.35
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,607.18,479.56
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,562.04,444.35
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,516.39,407.67
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,469.04,367.89
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,421.83,327.2
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,373.62,285.22
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,326.19,242.95
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,277.82,199.16
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,226.89,153.53
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,180.22,112.88
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,136.26,77.01
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,94.28,48.06
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,56.92,29.97
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,34.75,25.22
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,29.52,20.37
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,24.92,15.88
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,20.03,9.66
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,12.78,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,64.96,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,146.36,96.65
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,206.75,158.14
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,276.83,220.88
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,336.1,274.74
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,400.66,331.8
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,455.0,378.5
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,514.35,427.63
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,567.27,469.97
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,621.28,511.56
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,670.6,547.04
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,715.49,578.4
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,759.07,608.97
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,801.72,638.38
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,839.37,662.68
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,875.49,685.52
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,905.92,703.69
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,934.16,720.07
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,958.15,734.02
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,979.55,746.14
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,995.79,756.57
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,1009.15,765.15
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,1017.66,770.9
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,1023.12,774.69
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,1023.98,775.46
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,1021.76,774.24
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,1015.03,768.5
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,1005.29,760.79
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,990.68,751.01
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,973.22,739.32
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,950.51,724.01
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,925.33,706.99
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,897.47,687.53
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,867.27,666.43
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,833.45,642.93
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,797.57,617.86
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,758.54,590.16
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,717.96,561.18
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,674.46,528.32
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,629.85,493.48
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,582.84,456.69
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,535.41,418.63
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,486.18,377.6
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,437.17,335.77
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,386.49,292.31
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,336.87,248.78
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,282.42,200.63
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,234.23,157.64
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,185.88,116.26
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,140.7,80.03
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,97.38,50.33
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,58.8,31.58
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,33.84,24.09
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,31.31,21.64
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,26.35,16.85
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,21.07,10.13
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
