Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,52.9,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,140.67,91.09
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,200.61,152.2
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,270.29,213.48
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,328.84,264.9
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,392.69,318.89
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,446.93,363.54
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,506.25,410.31
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,559.18,450.84
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,613.21,490.83
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,661.89,524.12
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,710.57,556.69
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,748.11,580.65
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,789.26,606.89
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,826.3,629.85
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,861.74,651.47
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,892.7,671.58
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,921.53,690.25
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,942.05,702.49
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,959.71,712.9
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,976.46,723.72
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,990.44,732.8
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,998.65,737.18
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,1003.92,739.73
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,1005.2,740.8
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,1003.5,740.03
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,996.41,736.16
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,986.41,730.43
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,972.63,722.21
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,956.08,712.14
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,937.03,700.63
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,915.19,687.13
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,888.01,669.89
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,858.49,651.03
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,825.49,629.8
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,790.46,606.8
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,752.13,581.77
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,712.23,555.21
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,669.51,523.33
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,625.7,489.49
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,579.32,453.62
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,532.5,416.35
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,483.6,375.66
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,434.86,334.09
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,384.62,290.98
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,331.14,244.43
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,280.87,199.52
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,232.55,156.4
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,184.82,115.56
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,140.27,79.91
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,97.2,50.61
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,55.46,29.4
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,34.31,24.6
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,31.37,21.78
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,25.95,16.56
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,20.16,9.35
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,55.62,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,146.72,93.79
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,206.89,157.9
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,276.33,220.53
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,332.35,271.46
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,395.96,327.12
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,452.07,375.0
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,510.76,423.27
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,563.55,466.1
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,617.41,508.2
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,661.02,539.09
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,708.72,572.47
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,752.31,603.0
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,794.97,632.4
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,832.23,656.51
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,867.8,679.1
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,899.03,699.35
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,928.11,717.96
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,952.47,732.15
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,974.29,744.54
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,991.03,754.47
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,1004.92,762.52
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,1013.93,767.32
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,1019.9,770.17
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,1021.31,770.25
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,1019.63,768.39
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,1013.42,762.14
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,1004.18,754.0
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,990.51,744.75
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,973.94,733.64
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,950.42,718.13
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,924.51,701.0
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,897.1,683.07
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,867.31,663.63
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,833.64,641.27
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,797.96,617.26
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,758.16,590.01
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,716.86,561.33
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,673.58,528.97
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,629.25,494.69
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,581.66,457.69
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,533.7,419.36
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,484.22,378.03
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,434.98,335.87
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,384.16,292.11
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,330.25,245.05
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,279.96,199.95
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,231.68,156.71
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,183.62,115.46
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,138.78,79.48
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,95.57,49.89
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,53.68,28.58
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,33.95,24.4
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,31.44,21.94
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,26.02,16.65
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,20.23,9.22
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,53.28,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,140.8,87.57
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,203.02,153.57
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,274.25,216.73
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,334.08,269.71
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,397.09,323.62
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,454.99,371.51
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,515.66,419.56
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,569.12,461.17
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,623.7,502.13
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,672.81,535.07
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,717.33,563.7
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,761.05,591.76
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,803.85,618.6
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,841.09,641.13
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,876.66,662.24
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,908.12,680.31
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,937.39,696.77
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,956.44,706.41
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,972.32,714.09
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,988.62,723.27
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,1002.14,730.68
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,1010.84,735.08
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,1016.57,737.69
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,1017.85,738.98
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,1016.1,738.46
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,1008.92,734.98
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,998.79,729.64
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,984.84,722.21
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,968.1,712.85
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,947.61,699.53
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,924.44,684.34
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,896.29,666.71
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,865.84,647.39
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,831.97,625.72
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,796.14,602.41
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,756.26,576.54
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,714.92,549.43
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,671.35,517.35
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,626.82,483.71
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,579.86,447.09
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,532.6,409.36
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,482.72,368.85
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,433.28,327.66
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,378.67,282.1
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,329.25,239.56
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,279.53,196.44
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,232.09,155.22
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,184.34,115.13
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,136.71,77.66
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,94.0,49.13
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,56.11,31.26
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,37.37,27.05
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,34.19,24.01
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,27.96,18.07
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,21.3,9.66
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,13.27,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,50.44,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,133.54,80.48
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,197.19,147.91
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,269.72,211.39
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,330.01,264.59
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,395.85,320.7
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,451.9,366.81
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,513.47,415.26
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,567.09,456.0
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,621.87,496.17
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,671.94,529.91
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,717.53,559.56
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,761.66,587.54
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,804.89,614.31
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,842.88,637.54
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,879.28,659.46
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,910.31,677.01
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,939.15,692.99
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,963.06,706.27
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,984.27,717.83
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,1000.54,727.66
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,1013.93,735.79
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,1022.42,740.1
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,1027.86,742.59
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,1028.73,744.27
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,1026.51,744.05
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,1019.77,739.53
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,1009.99,733.09
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,995.33,724.51
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,977.81,714.11
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,954.24,700.45
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,928.27,685.03
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,899.99,668.26
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,869.4,649.78
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,834.67,627.29
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,798.07,603.28
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,758.58,577.91
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,717.62,551.01
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,673.02,518.04
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,627.57,483.69
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,580.38,447.95
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,532.92,410.96
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,482.68,370.16
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,429.05,325.81
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,378.67,283.43
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,329.64,241.16
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,279.28,197.14
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,231.39,155.33
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,183.94,115.85
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,136.56,78.77
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,94.73,51.0
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,58.08,34.05
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,40.04,29.63
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,36.1,25.88
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,29.49,19.52
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,22.41,10.29
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,9.83,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,19.31,7.32
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,37.24,24.85
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,54.78,40.25
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,76.59,59.11
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,98.59,77.99
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,121.98,97.59
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,145.76,117.15
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,189.22,152.65
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,228.05,183.69
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,468.74,381.88
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,715.13,568.01
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,754.47,592.95
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,797.47,621.75
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,835.25,645.24
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,871.47,667.35
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,903.34,687.49
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,933.05,706.08
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,956.31,718.89
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,976.9,729.93
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,993.59,739.8
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,1007.43,747.89
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,1016.36,751.9
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,1022.27,754.07
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,1023.65,754.39
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,1021.95,752.85
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,1015.2,747.18
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,1005.42,739.68
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,991.3,730.87
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,974.3,720.23
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,950.36,705.02
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,924.05,688.24
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,895.37,669.47
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,864.39,649.09
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,830.07,626.32
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,793.81,602.09
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,754.35,575.44
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,713.42,547.45
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,668.8,514.43
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,623.46,480.16
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,576.42,444.68
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,529.11,407.95
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,478.99,367.28
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,425.76,323.33
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,375.03,280.9
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,325.76,238.61
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,276.24,195.82
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,226.3,152.82
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,179.04,113.24
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,135.46,79.12
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,95.01,52.77
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,60.64,37.49
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,44.14,33.37
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,39.98,29.37
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,31.3,21.07
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,22.67,10.14
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,44.67,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,118.93,67.05
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,182.84,137.21
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,254.66,200.8
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,315.11,254.92
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,381.4,312.58
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,307.44,253.05
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,189.88,153.99
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,228.9,185.92
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,276.85,223.96
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,485.25,394.52
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,704.7,560.74
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,748.71,589.2
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,787.09,614.45
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,825.53,638.55
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,862.53,661.28
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,894.41,681.49
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,924.2,700.19
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,947.61,713.59
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,968.41,725.26
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,984.89,735.49
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,998.56,743.98
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,1007.48,747.99
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,1013.38,750.16
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,1014.71,750.88
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,1013.01,749.76
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,1006.36,745.91
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,996.74,740.2
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,983.23,731.6
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,966.89,721.18
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,945.13,707.5
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,920.82,692.06
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,893.11,673.67
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,863.08,653.65
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,829.53,631.36
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,793.95,607.49
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,754.81,580.89
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,714.17,552.82
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,670.47,520.21
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,625.8,486.11
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,578.53,450.09
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,530.91,412.7
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,480.85,371.61
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,431.23,329.8
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,376.7,283.81
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,327.42,240.89
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,277.3,196.58
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,229.41,154.3
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,181.92,114.22
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,134.51,76.89
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,91.79,48.66
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,53.97,31.62
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,38.06,28.0
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,34.47,24.54
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,27.78,18.07
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,20.6,8.38
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,12.78,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,48.35,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,127.43,68.77
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,193.39,144.82
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,267.11,210.79
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,327.08,265.27
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,390.49,321.4
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,446.34,369.22
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,504.61,417.26
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,558.54,460.99
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,613.66,504.35
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,662.95,539.51
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,707.81,570.26
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,751.04,600.56
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,793.31,629.76
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,830.74,654.16
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,866.58,677.17
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,897.05,697.5
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,925.33,716.27
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,944.78,727.43
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,960.95,736.38
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,976.74,746.19
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,989.75,754.16
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,997.56,759.08
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,1002.4,762.12
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,1003.72,762.45
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,1002.05,760.88
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,994.96,755.72
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,984.96,748.7
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,970.26,739.34
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,952.83,728.12
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,930.99,713.81
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,906.68,697.73
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,878.64,678.93
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,848.4,658.44
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,815.24,635.69
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,780.0,611.24
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,741.18,584.88
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,700.94,556.77
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,657.5,523.22
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,612.97,488.06
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,485.26,385.54
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,396.57,313.36
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,417.77,330.35
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,422.18,329.55
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,330.72,256.34
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,275.72,215.2
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,241.54,186.37
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,208.11,158.09
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,177.5,123.2
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,132.07,76.4
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,87.42,46.22
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,50.97,30.26
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,36.85,27.15
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,33.65,24.01
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,27.41,17.82
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,20.72,8.06
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,12.78,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,43.44,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,115.5,58.86
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,181.33,135.65
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,254.6,201.12
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,177.29,143.47
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,59.45,45.04
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,73.97,57.39
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,88.45,69.4
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,109.21,86.42
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,129.91,103.08
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,123.92,97.59
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,118.34,92.52
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,216.13,172.31
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,312.5,248.64
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,387.11,306.7
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,472.73,371.64
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,396.98,311.28
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,328.04,255.85
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,481.99,375.56
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,629.7,485.21
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,558.52,429.29
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,477.64,366.55
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,747.62,579.24
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,992.87,751.67
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,876.02,667.51
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,742.12,562.73
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,776.66,589.21
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,811.89,614.78
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,884.46,673.63
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,944.69,715.12
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,925.11,701.6
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,902.72,686.76
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,875.03,667.99
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,845.0,647.56
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,811.64,625.01
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,776.15,600.78
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,737.58,574.97
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,697.4,547.67
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,654.56,515.34
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,610.53,480.87
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,563.76,443.48
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,516.53,404.8
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,467.68,363.9
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,418.88,321.98
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,368.78,278.73
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,319.66,235.26
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,269.64,190.27
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,221.42,147.04
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,169.32,102.65
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,124.68,67.4
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,81.63,39.28
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,43.05,23.42
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,30.4,21.22
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,28.18,19.0
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,21.08,12.28
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,15.96,4.47
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,51.07,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,133.19,63.58
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,195.19,145.1
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,266.96,210.12
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,196.13,158.68
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,76.96,59.82
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,94.58,74.76
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,112.11,89.2
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,139.38,111.82
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,167.1,134.51
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,211.43,170.3
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,250.26,201.0
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,247.17,197.13
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,236.03,186.99
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,354.56,281.42
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,477.82,375.86
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,706.15,556.68
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,920.17,709.29
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,827.26,639.29
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,699.95,537.26
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,852.21,656.16
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,990.15,750.48
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,998.33,754.48
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,1003.46,757.56
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,1003.98,757.33
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,1001.44,755.18
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,994.84,749.6
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,985.25,742.1
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,970.86,732.57
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,953.62,721.17
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,931.17,706.42
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,906.26,689.97
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,878.22,671.29
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,847.88,650.92
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,814.96,628.89
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,779.87,605.09
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,740.68,577.82
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,699.98,549.19
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,656.42,516.28
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,611.69,481.53
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,564.6,444.64
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,517.15,406.4
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,468.19,365.37
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,419.29,323.28
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,369.19,279.76
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,320.16,236.2
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,270.0,191.0
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,217.17,143.98
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,169.82,103.49
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,125.6,68.73
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,82.25,40.53
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,43.33,24.69
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,31.82,22.47
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,29.23,19.91
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,22.06,13.07
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,17.01,4.62
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,50.3,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,130.99,56.84
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,193.73,142.88
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,265.64,208.1
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,325.59,262.66
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,390.92,320.27
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,447.67,368.75
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,507.18,417.62
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,560.11,460.34
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,609.96,499.19
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,658.4,533.24
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,706.75,566.36
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,750.24,595.13
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,792.75,622.63
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,829.69,645.9
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,864.9,667.68
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,895.96,687.61
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,924.77,705.93
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,946.48,717.95
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,965.15,727.94
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,981.53,738.19
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,995.04,746.6
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,1005.01,751.32
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,1011.98,754.15
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,1013.0,754.59
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,1010.92,753.13
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,1004.21,747.61
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,994.45,740.17
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,979.87,731.01
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,962.39,719.96
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,941.63,706.96
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,918.14,692.05
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,889.87,673.71
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,859.18,653.69
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,824.96,631.3
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,788.67,607.15
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,749.05,581.19
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,707.82,553.62
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,663.77,520.74
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,618.61,485.76
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,571.36,448.85
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,523.66,410.49
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,473.47,368.43
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,423.54,325.48
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,372.65,281.31
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,322.82,237.09
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,271.94,191.39
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,218.68,144.2
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,170.24,103.04
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,125.04,67.79
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,82.01,40.52
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,43.75,26.0
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,33.29,23.75
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,27.75,18.59
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,22.61,13.49
