Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,17.11,4.06
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,48.36,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,126.0,48.49
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,193.34,142.21
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,263.4,206.41
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,256.15,207.08
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,227.19,186.26
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,266.64,220.12
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,306.9,253.54
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,456.24,378.06
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,608.05,500.59
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,656.37,534.13
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,704.6,567.26
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,747.62,595.86
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,789.62,623.14
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,827.28,646.75
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,863.28,668.79
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,894.31,688.58
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,923.09,706.7
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,946.22,719.8
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,966.67,731.05
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,983.3,741.48
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,997.02,750.05
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,1006.2,754.56
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,1012.32,757.14
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,1013.42,757.93
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,1011.38,756.74
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,1005.21,753.19
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,995.93,747.82
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,981.72,739.46
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,964.56,729.06
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,941.46,714.52
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,915.91,698.18
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,887.76,678.95
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,857.21,658.01
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,823.91,635.31
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,788.3,610.81
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,749.07,584.19
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,708.22,556.11
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,664.44,522.75
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,619.28,487.3
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,571.48,448.81
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,523.18,409.04
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,473.01,366.96
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,422.83,323.8
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,371.59,279.41
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,321.29,234.84
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,270.13,188.86
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,220.76,144.75
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,171.86,103.28
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,121.73,64.18
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,78.08,36.9
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,39.08,28.98
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,30.22,21.04
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,27.53,18.39
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,22.25,13.14
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,16.66,3.07
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,9.83,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,48.24,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,122.74,39.94
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,189.92,138.74
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,262.98,205.5
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,323.82,260.97
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,390.27,319.68
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,447.97,369.08
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,508.48,418.82
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,562.19,461.34
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,612.9,499.97
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,662.51,534.79
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,712.05,568.66
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,756.18,597.77
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,799.34,625.6
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,837.1,649.33
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,873.09,671.53
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,904.35,691.49
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,933.34,709.83
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,954.91,722.0
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,973.34,732.11
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,989.75,740.89
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,1003.26,747.81
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,1012.74,752.12
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,1019.18,754.54
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,1019.67,754.94
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,1017.03,753.42
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,1010.27,749.27
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,1000.43,743.18
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,985.74,733.91
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,968.13,722.73
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,945.46,708.62
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,920.15,692.86
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,891.41,674.57
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,860.29,654.43
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,825.75,631.65
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,789.21,607.17
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,749.3,579.53
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,707.83,550.5
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,663.42,516.88
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,618.02,481.72
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,569.87,444.25
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,521.33,405.41
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,471.26,363.65
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,421.59,321.19
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,370.6,277.29
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,316.43,230.08
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,265.67,185.36
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,217.33,142.97
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,169.29,102.65
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,124.65,68.47
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,82.54,42.76
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,42.3,31.68
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,34.83,24.98
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,31.53,21.74
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,25.17,15.44
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,18.35,2.93
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,38.34,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,101.28,25.22
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,171.15,123.89
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,246.31,191.19
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,307.17,245.77
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,374.29,304.11
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,431.5,352.27
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,494.75,403.15
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,549.41,445.79
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,605.39,487.95
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,655.16,521.92
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,700.64,551.22
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,744.82,580.22
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,788.11,608.07
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,825.94,631.67
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,862.12,653.88
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,893.79,673.15
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,923.25,690.85
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,947.7,705.12
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,969.62,717.72
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,986.14,726.78
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,999.76,734.03
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,1007.62,737.96
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,1012.36,739.97
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,1013.34,741.08
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,1011.21,740.25
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,1003.64,735.94
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,993.03,729.7
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,978.9,721.16
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,961.86,710.71
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,940.29,697.5
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,916.09,682.59
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,887.94,665.86
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,857.4,647.28
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,823.74,625.02
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,788.0,601.09
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,748.1,574.65
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,706.61,546.55
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,662.61,513.3
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,617.6,478.54
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,569.78,441.59
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,521.54,403.25
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,471.74,361.87
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,422.29,319.79
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,370.68,275.66
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,315.97,228.32
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,265.3,183.61
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,217.05,141.41
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,169.05,101.84
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,124.52,68.36
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,78.71,40.03
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,41.63,30.95
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,35.82,25.72
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,32.59,22.54
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,25.79,15.8
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,18.49,1.75
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,11.3,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,33.88,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,90.21,14.57
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,159.55,115.19
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,233.59,181.8
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,295.27,236.64
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,363.47,295.4
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,422.15,344.84
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,484.38,395.19
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,537.2,436.54
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,593.89,479.29
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,644.12,515.29
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,694.6,549.57
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,739.65,579.11
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,779.12,604.13
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,818.1,628.75
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,855.66,652.06
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,887.71,672.26
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,917.64,690.94
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,941.44,704.49
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,962.69,716.37
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,979.89,725.59
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,994.24,733.0
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,1003.63,737.68
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,1010.01,740.5
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,1010.92,741.32
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,1008.74,740.25
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,1001.55,736.01
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,991.34,729.88
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,976.76,721.27
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,959.31,710.74
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,937.34,697.43
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,912.75,682.23
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,884.31,664.02
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,853.52,644.12
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,818.58,621.44
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,781.74,597.12
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,741.54,570.73
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,699.86,542.38
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,655.15,508.77
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,609.61,473.72
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,562.48,437.17
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,515.02,399.33
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,464.78,357.58
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,411.21,312.38
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,360.19,268.73
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,310.58,225.39
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,260.57,181.28
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,213.17,139.89
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,166.11,101.27
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,119.26,65.98
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,77.48,40.73
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,40.87,30.41
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,36.37,26.31
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,32.73,22.73
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,24.97,15.1
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,16.62,0.0
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,10.32,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,31.86,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,85.08,4.83
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,154.34,110.59
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,227.72,176.92
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,289.49,232.26
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,357.86,291.84
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,287.71,236.16
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,174.92,141.51
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,233.94,190.18
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,288.83,234.12
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,349.39,281.89
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,421.82,337.48
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,594.66,473.54
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,779.27,606.58
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,817.4,629.34
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,848.79,648.4
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,880.68,668.57
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,910.55,687.23
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,934.2,700.3
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,955.27,711.64
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,972.53,720.94
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,987.0,728.48
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,996.61,732.92
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,1003.27,735.57
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,1004.52,735.79
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,1002.75,734.21
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,996.94,730.61
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,988.13,725.18
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,973.64,716.12
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,956.33,705.29
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,935.36,690.73
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,911.74,674.47
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,883.02,656.1
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,852.01,636.11
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,818.49,614.55
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,782.83,591.29
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,743.13,565.8
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,701.94,538.11
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,658.11,505.71
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,613.07,471.6
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,564.86,434.79
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,516.38,396.71
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,466.72,356.02
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,417.17,314.34
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,361.41,267.52
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,311.02,223.9
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,260.31,179.36
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,211.75,137.05
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,163.88,97.74
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,119.6,64.87
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,73.7,37.09
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,36.68,26.61
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,33.49,23.68
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,30.12,20.37
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,23.21,13.48
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,15.77,0.0
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,9.83,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,31.95,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,84.97,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,154.11,108.59
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,226.65,173.64
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,287.93,226.85
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,355.73,283.61
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,414.44,331.51
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,476.62,380.15
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,531.24,421.2
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,585.39,460.45
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,635.81,494.76
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,686.38,526.93
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,731.28,554.76
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,775.44,581.51
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,813.23,604.19
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,844.41,622.31
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,876.89,641.2
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,907.33,658.58
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,931.39,670.52
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,952.91,680.83
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,969.22,691.38
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,982.74,700.31
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,991.95,705.26
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,998.19,708.46
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,999.5,710.75
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,997.77,711.19
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,991.08,707.67
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,981.42,702.2
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,967.0,694.03
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,949.76,684.08
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,926.83,670.83
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,901.45,655.86
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,873.53,638.71
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,843.34,619.9
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,809.62,598.53
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,773.91,575.58
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,734.0,550.13
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,692.7,522.27
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,648.96,490.44
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,604.25,457.12
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,556.79,421.5
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,509.13,384.7
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,455.73,342.06
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,406.38,301.33
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,355.86,259.33
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,306.83,217.66
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,257.11,174.94
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,209.87,134.75
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,159.49,94.61
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,116.13,63.27
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,74.72,39.42
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,40.93,29.93
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,36.66,26.13
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,32.11,21.85
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,23.83,13.72
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,14.91,0.0
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,9.34,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,18.41,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,51.03,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,112.18,77.73
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,173.37,132.55
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,230.38,181.82
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,293.78,235.2
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,354.38,284.98
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,417.32,334.95
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,471.44,376.43
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,527.61,418.04
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,578.78,455.36
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,631.03,492.57
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,676.03,521.98
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,720.71,550.33
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,757.79,573.37
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,796.92,597.57
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,828.93,616.65
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,859.16,634.46
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,877.37,644.26
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,892.6,652.26
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,909.98,663.59
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,924.92,673.37
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,936.1,679.49
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,944.68,684.02
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,946.39,685.56
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,945.35,685.47
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,940.91,681.93
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,933.72,676.69
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,920.26,668.78
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,904.24,659.24
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,884.97,647.56
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,865.87,635.96
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,838.51,619.68
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,809.09,601.89
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,777.34,581.69
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,743.64,559.87
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,705.37,534.91
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,665.87,507.14
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,621.48,474.54
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,578.02,441.78
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,531.58,406.49
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,485.18,370.25
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,437.22,331.27
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,389.62,291.59
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,340.83,250.71
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,293.66,210.37
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,242.93,167.02
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,197.42,128.16
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,152.19,91.69
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,110.77,61.58
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,71.23,38.66
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,40.21,29.56
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,35.91,25.63
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,31.32,21.24
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,23.01,12.99
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,14.07,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,29.91,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,79.48,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,146.9,101.93
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,216.4,166.37
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,275.51,218.85
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,341.14,275.18
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,398.71,323.49
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,459.87,372.79
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,510.74,412.22
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,565.31,452.86
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,614.31,487.37
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,663.56,519.88
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,706.66,547.96
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,744.32,571.79
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,781.93,595.28
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,818.07,617.45
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,848.92,636.34
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,877.71,653.8
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,902.29,668.39
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,924.47,681.41
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,940.32,691.64
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,953.42,700.22
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,961.32,704.15
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,966.27,706.28
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,966.74,706.5
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,964.23,704.94
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,956.94,701.26
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,946.74,695.72
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,932.7,686.86
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,915.9,676.25
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,892.67,661.39
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,867.13,644.98
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,839.48,626.78
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,809.65,607.04
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,776.54,585.23
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,741.59,561.96
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,703.2,536.89
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,663.47,509.39
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,620.43,477.18
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,576.59,443.66
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,530.55,408.47
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,484.36,372.13
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,432.64,329.96
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,385.11,289.9
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,336.24,248.46
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,288.87,207.45
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,240.86,165.56
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,195.32,126.31
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,147.39,87.57
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,106.22,57.78
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,67.12,35.84
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,38.68,28.34
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,34.3,24.33
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,29.63,19.85
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,21.73,11.86
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,13.23,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,19.34,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,52.58,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,113.91,77.45
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,174.55,133.64
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,231.29,183.84
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,297.4,240.88
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,353.78,288.4
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,414.01,337.38
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,468.13,379.87
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,524.34,422.49
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,574.42,459.34
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,625.44,495.85
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,670.07,525.82
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,714.38,555.04
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,751.29,578.53
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,789.9,602.95
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,821.57,621.85
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,851.45,639.38
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,878.27,655.17
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,897.91,666.12
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,914.83,676.65
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,929.17,685.58
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,940.04,691.46
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,948.23,695.67
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,950.5,697.02
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,949.88,696.65
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,944.78,692.1
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,936.82,685.82
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,923.4,677.4
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,907.26,667.28
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,888.24,655.63
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,866.55,642.16
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,838.75,625.42
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,808.75,607.04
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,776.49,586.01
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,742.22,563.36
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,703.87,537.19
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,664.12,508.72
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,621.16,476.59
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,577.26,443.04
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,530.95,407.52
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,484.42,370.83
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,436.37,331.36
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,384.78,288.31
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,335.61,246.63
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,287.83,205.29
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,239.6,163.61
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,194.0,124.64
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,145.73,85.67
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,104.05,55.72
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,64.62,34.24
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,38.0,27.74
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,33.59,23.69
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,28.87,19.17
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,20.94,11.04
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,12.39,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,7.86,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,26.69,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,71.15,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,140.63,94.99
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,211.5,162.15
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,271.63,215.88
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,338.54,273.82
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,264.88,216.04
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,147.98,118.32
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,146.05,116.39
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,149.0,117.99
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,175.92,139.32
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,203.21,160.54
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,303.23,240.06
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,408.6,320.68
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,461.91,359.69
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,516.56,399.17
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,707.6,544.66
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,882.81,664.36
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,908.7,678.44
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,932.24,692.32
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,948.71,702.45
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,962.38,710.87
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,971.67,715.58
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,978.0,718.45
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,978.92,718.88
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,976.79,717.48
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,970.15,713.23
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,960.5,707.13
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,946.1,697.62
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,928.86,686.32
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,905.41,670.95
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,879.63,654.06
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,851.82,636.71
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,821.74,617.72
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,789.18,596.02
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,754.5,572.73
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,715.29,545.85
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,674.61,516.63
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,632.03,484.91
