Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,588.18,451.48
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,541.17,415.47
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,493.82,378.14
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,445.21,338.82
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,396.55,298.21
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,345.7,254.97
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,291.78,208.46
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,242.17,164.61
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,194.32,122.84
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,147.35,84.72
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,103.88,53.66
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,61.94,31.28
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,34.65,24.92
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,30.81,21.35
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,24.54,15.49
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,18.31,8.8
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,11.58,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,32.01,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,73.52,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,155.13,103.12
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,228.11,174.5
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,288.28,229.39
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,352.93,286.67
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,261.48,214.48
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,115.93,91.9
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,150.9,120.97
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,193.67,155.55
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,249.35,200.2
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,307.15,245.4
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,406.11,322.76
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,511.59,401.93
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,673.42,524.68
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,828.79,630.51
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,860.51,649.0
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,890.15,667.25
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,908.23,676.44
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,922.96,683.55
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,939.83,692.14
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,953.99,698.95
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,961.23,701.37
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,965.51,702.06
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,967.64,703.49
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,966.84,703.15
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,960.27,699.23
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,950.83,693.58
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,936.71,684.99
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,919.89,674.71
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,901.59,663.96
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,880.37,651.21
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,852.56,633.56
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,822.48,614.32
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,789.0,592.95
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,753.42,569.87
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,714.03,544.59
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,673.23,516.58
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,629.86,484.64
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,585.36,450.96
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,537.85,414.7
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,490.16,377.12
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,441.14,336.79
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,392.37,295.5
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,337.76,249.25
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,288.64,206.42
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,239.46,163.41
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,192.45,122.79
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,145.68,85.01
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,102.68,54.53
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,58.61,30.38
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,34.2,24.62
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,30.45,21.12
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,26.47,17.19
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,19.37,9.43
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,14.74,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,6.88,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,65.23,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,146.55,95.35
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,219.37,167.15
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,279.05,221.36
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,343.32,278.04
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,262.22,214.5
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,127.83,101.87
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,161.68,129.83
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,190.77,153.05
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,218.19,174.41
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,245.77,195.5
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,268.57,212.74
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,291.27,229.69
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,563.39,446.84
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,827.93,633.56
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,859.68,650.27
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,889.29,667.83
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,910.94,680.51
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,929.66,691.33
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,946.13,702.06
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,959.79,711.04
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,969.07,715.87
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,975.37,718.86
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,976.25,719.32
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,974.08,717.95
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,967.42,714.19
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,957.74,708.54
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,943.73,700.07
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,926.85,689.71
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,905.08,674.76
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,880.73,658.09
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,852.49,641.23
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,821.94,622.57
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,788.08,600.2
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,752.13,576.14
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,712.86,550.31
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,672.08,521.97
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,628.28,488.9
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,583.4,454.15
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,536.18,417.26
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,488.64,379.02
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,439.26,337.64
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,390.19,295.44
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,339.8,251.8
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,286.32,205.0
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,236.55,160.83
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,189.18,119.57
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,142.43,81.97
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,99.29,51.73
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,58.9,31.58
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,34.35,24.85
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,30.61,21.33
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,26.64,17.37
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,19.54,9.26
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,14.74,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,55.09,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,137.88,87.6
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,214.17,163.12
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,276.89,220.04
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,346.91,281.66
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,262.09,214.95
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,126.79,101.16
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,161.49,129.88
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,191.48,153.98
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,233.0,187.14
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,275.54,220.45
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,319.56,254.78
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,364.46,289.23
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,448.8,353.98
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,527.54,412.73
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,726.13,566.0
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,908.87,692.34
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,932.55,704.13
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,953.45,715.47
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,970.2,725.43
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,984.05,733.56
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,993.49,737.93
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,999.84,740.4
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,1000.64,740.32
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,998.3,738.35
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,991.41,732.57
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,981.43,724.9
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,966.55,715.49
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,948.73,704.22
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,925.26,689.19
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,899.24,672.46
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,870.05,653.52
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,838.53,632.88
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,803.19,608.56
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,765.91,582.72
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,725.02,556.08
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,682.67,526.59
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,637.54,492.82
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,591.55,457.52
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,543.35,420.4
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,494.97,381.94
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,444.26,339.85
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,390.2,294.17
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,338.77,250.05
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,288.93,206.44
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,238.72,162.44
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,191.46,121.85
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,141.71,82.19
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,99.08,52.81
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,59.11,33.32
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,40.41,29.92
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,35.65,25.49
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,30.59,20.51
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,21.66,10.33
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,14.74,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,42.17,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,124.16,76.39
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,201.38,152.85
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,264.13,208.96
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,334.42,269.68
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,265.97,216.49
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,155.06,124.26
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,180.45,144.98
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,205.87,164.89
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,267.4,213.99
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,340.0,270.13
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,413.6,327.03
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,500.24,392.09
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,671.51,522.08
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,837.38,635.67
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,869.67,654.08
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,899.86,672.39
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,926.86,688.51
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,951.5,703.05
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,968.18,713.77
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,981.97,722.75
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,991.35,728.08
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,997.64,731.49
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,998.4,732.79
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,996.02,732.14
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,989.11,728.58
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,979.11,723.04
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,964.66,714.21
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,947.27,703.47
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,925.32,689.97
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,900.69,674.59
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,871.71,657.38
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,840.34,638.29
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,804.75,614.74
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,767.18,589.55
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,726.45,562.5
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,684.24,532.67
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,639.24,498.55
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,593.36,462.85
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,544.61,424.59
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,495.63,385.02
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,444.95,342.48
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,390.79,296.22
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,338.87,251.18
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,288.52,206.72
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,238.07,162.33
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,190.25,121.09
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,142.65,83.06
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,95.65,50.29
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,55.18,31.04
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,38.03,28.07
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,33.6,23.89
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,28.89,19.18
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,20.38,8.94
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,13.76,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,41.68,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,123.42,73.27
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,202.17,153.19
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,265.06,210.36
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,335.52,272.54
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,216.21,177.72
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,56.05,41.84
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,73.21,56.31
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,90.77,70.82
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,144.36,114.97
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,199.1,159.04
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,187.85,149.11
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,176.49,139.24
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,271.86,215.61
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,363.22,286.51
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,472.72,371.95
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,576.55,450.93
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,765.9,597.65
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,936.65,716.65
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,953.1,725.92
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,966.7,734.51
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,974.63,739.34
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,979.5,742.23
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,980.22,742.43
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,977.88,740.69
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,969.67,735.35
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,958.48,728.13
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,943.87,718.08
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,926.4,706.15
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,903.66,690.62
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,878.4,673.38
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,850.13,654.01
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,819.56,632.98
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,785.71,609.52
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,749.77,584.44
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,709.74,557.28
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,668.25,526.98
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,624.12,492.66
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,578.93,456.74
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,531.62,419.21
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,484.07,380.31
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,434.07,337.68
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,384.39,294.26
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,329.8,246.6
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,280.73,202.62
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,230.77,157.8
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,183.19,116.14
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,136.36,78.58
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,93.42,49.33
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,49.87,27.96
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,34.82,25.33
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,30.67,21.39
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,26.26,16.94
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,18.13,6.78
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,11.8,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,36.39,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,115.47,65.41
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,192.47,145.33
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,255.78,202.69
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,326.81,265.16
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,289.92,238.08
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,222.75,182.83
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,243.41,199.82
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,262.06,214.3
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,273.96,222.72
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,292.2,235.83
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,303.27,242.89
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,313.27,248.93
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,353.9,279.55
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,394.95,309.8
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,500.63,390.97
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,609.73,471.68
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,631.59,484.66
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,652.25,497.27
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,645.55,490.43
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,629.65,477.45
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,704.82,532.25
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,778.06,583.7
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,884.34,663.62
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,979.32,726.18
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,972.4,719.95
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,962.49,712.86
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,947.39,703.76
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,929.49,692.82
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,907.92,679.75
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,883.72,664.8
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,854.14,646.3
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,822.34,625.99
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,786.63,602.63
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,749.32,577.79
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,708.54,550.31
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,666.51,519.96
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,620.71,485.07
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,571.84,447.23
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,523.82,409.46
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,475.93,370.68
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,425.57,328.42
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,376.84,286.57
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,323.56,240.89
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,275.45,198.76
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,227.25,156.87
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,182.93,119.45
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,138.68,85.04
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,99.08,58.65
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,63.02,41.93
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,50.36,38.91
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,41.92,31.1
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,33.02,22.55
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,20.69,7.59
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,9.83,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,23.56,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,97.46,52.02
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,169.93,128.37
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,232.7,185.08
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,303.28,247.33
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,213.13,175.41
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,79.68,61.98
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,109.46,87.02
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,139.29,111.61
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,169.31,135.99
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,199.89,160.42
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,212.42,169.63
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,224.85,178.68
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,291.54,231.33
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,351.79,277.75
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,618.13,492.21
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,875.66,681.25
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,897.67,692.84
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,922.7,708.23
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,939.5,718.69
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,953.56,727.39
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,962.48,732.91
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,968.44,736.61
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,970.43,737.38
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,969.4,736.24
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,962.08,729.91
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,951.82,721.72
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,937.25,711.69
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,919.89,699.83
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,897.83,684.78
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,873.31,668.06
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,844.9,649.87
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,814.26,629.99
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,780.58,606.85
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,744.93,582.12
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,705.54,554.1
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,664.74,523.24
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,620.46,489.2
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,575.28,453.56
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,524.26,413.19
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,476.16,373.79
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,426.9,331.73
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,378.11,289.01
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,327.32,244.46
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,278.26,200.75
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,228.62,156.59
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,178.18,113.13
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,132.43,77.2
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,90.93,49.92
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,51.84,33.09
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,41.25,30.98
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,35.6,25.64
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,29.58,19.58
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,18.69,5.31
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,9.83,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,34.78,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,115.1,57.69
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,197.36,148.79
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,261.34,208.02
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,333.33,272.49
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,394.05,326.07
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,456.74,379.55
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,513.47,426.22
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,572.03,472.66
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,623.67,512.15
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,675.78,549.05
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,721.52,581.25
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,761.85,608.85
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,801.95,634.93
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,840.64,659.52
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,872.48,679.87
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,902.13,698.75
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,925.83,712.25
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,946.72,723.75
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,963.79,734.02
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,977.96,742.36
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,987.6,746.29
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,994.16,748.23
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,994.81,747.73
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,992.28,745.26
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,985.57,739.03
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,975.73,730.85
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,961.02,720.92
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,943.32,709.07
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,921.25,694.6
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,896.36,678.22
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,867.27,658.91
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,835.72,637.8
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,800.25,614.01
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,762.7,588.53
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,721.54,560.19
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,678.82,528.73
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,632.81,493.67
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,585.84,456.94
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,536.88,418.21
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,487.61,378.07
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,435.96,334.35
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,384.89,290.02
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,332.75,244.47
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,277.74,196.09
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,226.37,150.73
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,177.85,109.24
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,130.51,72.6
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,87.31,45.16
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,43.26,32.61
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,35.38,25.55
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,30.8,21.22
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,25.94,16.24
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,17.24,3.17
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,9.83,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,33.08,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,111.27,50.45
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,192.58,143.7
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,255.23,201.54
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,325.94,264.36
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,384.93,315.93
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,445.56,367.03
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,501.25,412.31
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,558.75,457.33
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,609.42,495.62
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,660.36,531.56
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,705.45,563.1
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,745.22,590.23
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,783.79,615.2
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,820.83,638.7
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,853.41,659.03
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,883.91,677.75
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,909.61,693.32
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,932.83,707.18
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,949.8,718.15
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,963.88,727.29
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,972.28,732.98
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,977.58,736.69
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,978.67,737.72
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,976.64,737.18
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,969.7,732.32
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,959.7,725.38
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,944.75,717.54
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,926.9,707.64
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,905.3,693.95
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,880.99,678.21
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,852.03,658.52
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,820.71,637.03
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,785.37,612.47
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,747.99,586.22
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,707.64,558.3
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,665.78,526.79
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,620.81,491.38
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,574.86,454.36
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,526.56,415.22
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,478.04,374.81
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,427.19,330.85
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,376.9,286.41
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,320.99,237.33
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,270.8,192.32
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,220.38,147.34
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,172.53,106.13
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,125.64,69.9
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,82.93,43.09
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,39.63,29.53
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,33.86,24.3
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,29.21,19.88
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,24.25,14.77
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,11.78,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,90.05,35.15
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,190.77,141.58
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,253.53,199.55
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,324.45,262.26
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,382.66,312.82
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,444.58,364.28
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,423.34,346.12
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,382.06,310.83
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,369.14,297.6
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,339.5,270.68
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,367.32,290.93
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,394.42,309.78
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,404.14,314.08
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,403.58,310.72
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,424.85,324.92
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,445.74,338.5
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,464.16,350.15
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,490.3,367.09
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,735.18,550.28
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,960.96,699.23
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,970.08,702.36
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,976.14,706.47
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,976.78,709.22
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,974.27,709.87
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,966.77,705.83
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,956.17,699.69
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,941.14,691.4
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,923.17,681.12
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,900.05,666.41
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,874.37,649.83
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,844.95,632.37
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,813.18,613.06
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,777.89,590.14
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,740.71,565.58
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,700.22,537.83
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,658.29,506.71
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,613.2,472.67
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,567.38,437.18
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,519.2,399.56
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,470.82,360.64
