Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,420.27,318.31
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,366.48,272.6
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,315.67,228.82
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,266.48,185.8
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,216.85,142.8
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,170.38,104.0
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,121.15,66.98
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,79.45,41.69
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,41.26,30.7
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,38.38,28.03
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,33.05,22.99
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,27.38,17.1
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,13.27,0.0
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,79.49,25.5
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,166.62,122.86
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,229.08,179.94
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,299.92,242.2
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,359.26,293.55
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,422.85,346.51
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,325.37,266.61
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,182.64,146.32
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,220.37,176.75
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,258.89,206.71
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,358.93,286.49
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,464.96,368.06
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,633.1,497.96
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,809.62,621.73
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,842.02,639.57
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,867.48,653.95
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,893.36,669.09
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,916.87,682.59
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,934.69,694.18
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,949.72,704.08
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,959.43,709.21
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,966.17,712.51
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,967.55,713.3
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,965.86,712.25
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,958.73,707.28
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,948.59,700.39
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,934.18,691.65
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,916.9,681.03
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,894.36,667.2
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,869.27,651.56
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,839.87,634.03
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,808.21,614.67
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,773.58,591.76
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,737.0,567.21
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,696.29,539.5
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,654.22,508.98
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,609.48,474.7
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,563.86,438.86
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,515.77,400.71
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,463.94,358.68
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,413.6,316.05
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,363.97,273.0
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,312.85,228.58
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,263.52,185.16
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,214.1,141.96
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,164.16,100.06
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,118.14,65.56
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,76.53,40.61
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,39.78,29.53
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,36.85,26.79
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,31.43,21.65
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,25.66,15.58
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,12.5,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,68.4,15.95
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,145.7,106.55
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,205.44,160.83
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,275.63,222.09
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,333.11,271.78
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,394.49,323.1
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,271.34,222.79
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,118.31,93.08
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,138.38,109.31
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,158.49,125.04
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,186.2,146.75
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,214.2,168.31
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,273.61,214.38
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,326.59,254.37
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,354.78,275.08
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,382.91,295.65
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,654.95,506.46
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,909.01,681.86
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,926.89,690.18
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,942.06,699.16
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,951.14,703.39
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,957.3,705.84
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,959.03,706.89
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,957.77,706.12
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,950.68,700.3
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,940.65,692.71
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,926.4,683.77
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,909.35,673.06
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,887.45,659.52
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,863.02,644.23
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,834.5,625.74
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,803.77,605.65
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,769.11,582.95
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,732.53,558.67
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,691.64,529.5
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,649.48,498.38
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,605.34,465.09
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,557.35,428.18
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,508.82,390.46
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,460.39,351.68
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,410.36,310.61
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,361.03,268.94
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,310.66,225.67
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,262.22,183.52
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,209.21,138.04
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,162.55,99.38
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,117.44,66.31
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,76.93,42.72
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,43.38,32.68
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,39.77,29.32
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,32.6,22.62
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,24.93,14.76
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,12.19,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,77.12,11.39
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,164.35,119.91
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,227.45,177.82
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,299.14,240.12
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,360.84,293.07
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,427.4,347.97
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,308.52,252.13
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,137.09,108.37
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,171.24,136.29
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,213.3,169.55
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,267.82,212.31
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,323.66,255.06
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,452.01,354.92
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,587.83,455.75
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,735.88,566.42
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,873.45,659.28
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,785.34,594.13
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,665.35,501.47
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,813.64,612.93
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,948.39,701.9
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,957.08,705.1
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,962.79,707.71
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,963.59,708.61
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,961.34,707.64
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,954.15,703.94
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,943.96,698.3
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,929.02,688.77
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,911.22,677.41
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,890.38,664.7
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,866.75,650.01
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,837.05,630.49
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,805.06,609.3
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,770.17,585.96
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,733.34,561.05
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,692.61,533.12
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,650.46,502.48
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,605.48,468.01
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,559.63,432.08
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,511.41,393.33
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,463.06,353.51
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,408.41,308.08
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,358.21,265.0
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,307.21,221.04
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,258.01,178.12
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,208.02,135.07
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,161.0,96.34
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,112.02,60.53
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,70.84,37.48
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,39.38,28.9
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,36.43,26.14
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,30.52,20.58
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,24.21,13.78
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,11.88,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,73.74,2.05
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,157.7,113.81
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,219.87,171.12
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,290.74,232.77
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,351.17,284.83
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,416.4,338.94
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,322.04,262.41
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,182.41,145.57
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,234.98,188.24
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,289.54,231.05
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,507.25,405.27
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,724.83,564.46
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,764.88,587.57
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,798.87,607.62
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,831.03,627.1
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,861.19,645.08
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,887.23,660.69
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,910.98,674.77
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,928.04,685.78
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,942.25,695.05
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,951.07,700.01
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,956.87,703.09
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,958.26,704.29
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,956.53,703.58
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,948.87,698.09
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,938.17,690.67
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,923.14,681.75
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,905.23,670.9
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,879.88,654.98
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,852.34,637.48
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,823.17,618.48
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,791.78,597.81
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,757.0,574.78
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,720.31,550.14
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,680.02,522.1
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,638.41,491.85
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,594.46,458.16
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,549.62,423.01
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,501.39,385.07
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,449.51,343.32
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,399.63,301.29
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,350.45,258.88
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,299.97,215.39
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,251.36,173.07
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,202.69,131.22
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,153.53,91.0
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,108.61,58.85
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,68.27,36.88
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,40.02,29.31
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,36.67,26.19
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,30.3,20.22
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,23.48,12.79
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,11.57,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,71.31,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,153.61,109.9
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,216.89,168.57
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,289.13,231.48
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,348.91,283.28
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,413.3,337.07
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,469.99,382.95
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,529.04,429.02
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,580.27,467.73
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,629.85,504.06
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,675.64,536.11
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,720.94,567.26
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,759.89,592.24
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,797.4,615.86
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,830.02,635.38
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,855.69,649.88
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,880.21,663.9
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,896.59,672.34
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,913.39,682.48
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,922.5,687.54
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,932.48,692.01
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,939.64,694.68
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,940.73,694.81
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,938.89,693.19
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,932.61,687.85
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,923.42,680.74
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,908.78,671.44
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,891.41,660.41
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,869.33,646.59
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,844.81,631.07
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,815.77,612.37
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,784.61,592.07
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,749.47,569.02
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,712.74,544.11
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,670.87,514.79
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,629.01,484.64
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,584.33,450.77
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,539.15,415.61
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,491.52,378.3
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,444.13,340.05
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,394.86,298.72
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,343.25,254.74
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,293.91,212.33
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,246.68,171.38
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,198.69,130.63
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,153.72,94.17
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,110.13,63.23
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,71.51,42.38
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,46.36,35.11
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,41.54,30.63
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,33.44,23.04
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,24.05,12.97
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,15.24,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,77.75,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,170.47,121.37
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,236.23,184.17
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,311.37,250.6
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,217.13,177.56
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,76.95,59.61
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,92.97,73.04
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,108.93,85.99
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,138.32,109.84
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,167.87,133.36
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,189.4,150.07
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,211.13,166.71
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,282.63,222.82
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,348.23,272.83
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,398.24,310.62
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,457.36,354.59
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,701.2,543.56
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,936.18,705.33
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,953.0,712.33
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,966.87,719.55
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,975.37,723.77
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,980.72,726.04
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,980.97,726.47
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,978.02,724.92
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,970.1,720.19
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,959.03,713.46
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,943.46,703.77
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,924.9,692.12
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,899.66,675.92
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,871.96,657.99
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,841.73,637.95
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,809.18,616.21
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,773.06,591.8
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,734.94,565.77
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,693.61,535.74
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,650.86,503.39
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,604.79,468.03
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,557.77,431.04
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,508.23,391.63
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,458.65,351.05
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,403.38,304.53
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,352.45,260.3
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,300.65,215.25
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,250.63,171.39
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,200.21,128.15
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,152.61,89.45
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,105.93,56.68
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,60.3,32.34
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,36.72,26.78
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,33.62,23.82
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,28.01,18.43
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,22.04,10.98
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,68.75,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,150.35,105.71
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,214.43,166.76
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,287.86,231.41
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,349.25,284.89
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,415.36,340.38
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,285.18,234.96
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,105.8,83.11
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,136.24,108.14
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,166.85,132.54
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,210.28,167.16
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,262.61,208.08
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,389.01,308.1
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,520.99,408.13
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,496.13,385.63
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,476.67,367.93
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,556.47,427.65
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,646.18,492.24
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,798.34,606.8
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,937.62,701.59
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,946.85,704.72
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,953.14,707.23
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,954.58,707.6
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,953.01,706.14
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,945.6,700.01
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,935.23,692.09
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,920.18,682.11
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,902.33,670.37
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,877.53,654.38
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,850.46,636.85
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,821.06,617.34
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,789.5,596.29
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,754.29,572.85
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,717.3,547.29
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,674.9,516.54
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,632.56,485.1
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,587.08,450.64
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,541.03,414.87
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,492.48,377.11
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,444.2,338.35
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,394.17,296.55
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,341.85,252.09
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,291.35,208.89
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,243.07,167.29
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,194.6,126.55
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,149.52,90.69
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,105.63,60.47
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,66.88,40.97
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,46.98,35.62
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,42.2,31.13
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,32.35,21.95
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,22.6,10.65
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,14.25,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,57.06,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,126.38,87.15
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,186.41,143.86
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,257.44,205.52
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,317.54,257.51
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,382.67,312.04
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,265.8,217.33
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,118.69,93.09
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,201.35,161.19
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,282.63,225.88
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,358.72,285.51
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,430.2,340.21
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,487.24,381.48
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,536.57,416.3
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,685.92,529.25
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,838.67,634.09
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,865.62,648.77
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,890.31,663.15
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,902.64,670.59
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,917.34,679.83
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,926.04,683.85
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,931.83,686.12
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,933.73,687.28
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,932.66,686.65
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,925.45,680.78
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,915.35,673.17
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,900.99,664.16
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,883.89,653.4
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,859.79,638.35
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,833.43,621.72
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,804.46,603.18
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,773.39,583.04
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,738.71,560.18
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,701.12,534.18
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,660.06,505.63
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,617.93,475.43
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,573.18,441.47
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,527.89,406.18
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,479.91,368.33
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,432.28,329.68
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,383.0,288.24
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,331.49,244.29
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,281.9,201.78
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,234.61,161.02
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,187.12,121.25
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,143.14,86.56
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,100.52,57.82
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,63.14,39.75
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,46.37,35.22
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,40.94,30.12
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,31.24,21.01
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,21.02,8.73
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,13.27,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,52.18,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,116.0,78.62
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,175.16,134.98
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,243.48,194.73
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,301.86,245.42
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,368.05,300.91
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,250.9,205.8
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,105.9,82.94
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,152.56,121.38
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,207.25,165.18
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,215.92,171.1
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,231.53,182.53
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,306.8,241.31
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,375.96,293.73
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,600.27,469.65
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,816.77,626.31
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,816.39,621.66
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,809.64,613.25
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,828.01,625.62
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,844.27,636.34
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,855.31,642.75
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,864.05,647.66
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,866.32,649.04
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,866.18,648.9
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,861.53,644.98
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,854.48,639.49
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,840.33,629.68
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,824.05,618.45
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,803.86,604.82
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,781.76,589.77
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,754.31,570.78
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,725.42,550.56
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,693.39,527.95
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,660.08,504.05
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,621.84,476.97
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,583.18,448.96
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,542.07,417.82
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,500.7,385.75
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,456.59,351.36
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,413.69,317.05
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,368.02,279.33
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,323.49,241.88
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,277.96,203.96
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,235.15,168.25
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,191.95,133.01
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,151.98,101.99
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,112.63,74.94
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,78.25,55.98
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,60.08,47.18
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,51.18,38.95
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,35.57,24.57
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,19.35,6.53
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,23.65,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,63.1,40.04
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,114.67,87.19
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,169.93,135.06
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,224.54,182.03
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,283.18,231.38
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,222.26,181.24
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,143.67,114.46
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,174.15,139.17
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,212.34,169.42
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,254.65,202.51
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,297.71,235.48
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,388.67,305.92
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,474.38,370.0
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,606.15,470.59
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,746.39,572.76
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,768.96,584.7
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,789.53,596.13
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,811.16,609.99
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,828.56,620.98
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,837.49,625.39
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,844.13,628.36
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,846.82,630.1
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,847.21,630.39
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,840.44,624.59
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,831.52,617.45
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,818.49,608.88
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,803.5,598.98
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,785.86,587.49
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,766.19,574.51
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,738.94,555.87
