Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,710.41,536.14
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,677.92,513.58
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,644.58,490.01
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,607.39,463.72
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,570.31,436.95
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,529.95,406.53
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,489.75,375.6
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,446.2,342.08
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,403.69,308.59
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,359.14,272.33
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,316.29,236.91
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,272.14,200.81
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,230.7,166.87
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,188.58,133.22
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,154.45,107.42
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,116.6,81.18
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,83.26,61.82
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,64.34,50.86
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,48.91,36.92
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,32.08,21.48
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,14.49,2.38
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,8.36,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,20.07,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,53.88,32.7
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,103.62,78.34
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,156.27,124.16
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,142.52,114.38
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,116.54,92.7
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,151.99,122.16
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,183.15,147.44
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,219.23,176.21
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,256.01,204.95
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,271.36,216.09
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,286.01,226.57
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,333.75,263.01
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,382.26,299.16
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,556.2,433.63
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,731.48,561.22
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,769.17,585.24
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,804.03,608.28
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,822.48,620.31
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,838.8,631.05
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,850.2,637.39
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,859.27,642.19
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,861.01,643.61
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,860.3,643.53
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,855.85,641.37
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,848.94,637.6
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,835.05,628.45
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,818.95,617.63
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,794.75,601.07
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,769.08,583.34
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,741.75,564.07
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,712.98,543.57
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,682.31,521.9
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,650.04,498.68
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,611.97,471.34
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,573.43,443.08
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,533.11,412.12
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,492.22,380.04
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,447.61,345.04
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,403.94,309.9
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,358.63,272.16
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,314.58,234.74
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,269.02,196.55
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,226.12,160.58
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,182.46,124.63
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,141.94,93.25
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,103.22,67.54
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,69.51,55.54
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,55.3,42.94
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,43.77,32.41
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,29.94,19.53
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,16.92,1.97
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,9.83,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,28.34,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,75.3,46.35
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,130.34,99.19
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,197.54,157.6
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,254.09,206.68
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,315.71,258.87
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,232.69,190.88
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,122.24,96.95
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,153.36,122.5
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,185.05,147.88
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,241.35,192.81
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,292.02,232.28
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,354.11,280.4
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,426.39,334.98
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,603.28,473.65
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,778.56,603.86
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,797.27,613.28
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,813.18,621.85
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,831.4,633.91
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,847.41,644.34
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,858.12,649.96
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,866.43,654.04
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,868.65,655.34
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,868.34,655.07
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,862.11,651.18
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,853.42,645.7
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,839.31,636.56
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,822.95,625.91
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,806.2,615.0
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,786.78,602.21
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,758.23,582.1
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,728.02,560.49
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,694.31,536.28
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,659.23,510.63
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,580.87,450.3
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,515.27,399.09
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,510.75,397.41
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,494.18,384.71
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,448.32,347.97
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,403.31,311.09
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,340.99,260.96
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,294.31,224.14
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,251.98,189.57
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,212.25,157.16
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,176.4,123.6
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,136.87,88.3
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,97.39,62.61
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,63.13,50.16
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,52.32,40.47
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,42.32,31.23
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,28.84,18.5
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.73,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,9.34,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.41,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.6,1.71
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,22.2,12.62
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,33.8,22.81
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,47.34,34.49
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,61.26,46.33
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,76.83,59.43
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,92.34,72.29
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,128.87,102.28
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,165.71,131.92
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,225.51,179.95
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,280.36,222.89
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,320.61,253.44
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,361.33,283.82
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,470.13,368.28
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,582.59,452.52
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,697.03,538.66
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,812.12,622.19
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,829.98,633.02
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,845.6,643.18
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,854.25,647.73
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,860.44,650.71
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,862.13,651.97
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,861.3,651.63
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,854.32,645.91
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,844.91,638.65
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,830.84,629.47
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,814.53,618.79
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,785.92,598.25
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,756.47,576.97
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,729.23,558.97
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,700.64,539.63
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,669.22,517.0
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,636.55,493.05
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,598.89,465.63
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,560.91,437.4
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,520.69,406.25
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,480.33,374.28
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,436.76,339.6
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,393.81,304.63
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,349.19,267.21
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,305.91,230.31
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,261.7,193.05
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,220.21,158.27
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,178.02,123.69
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,139.0,93.78
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,101.16,68.88
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,69.03,55.32
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,60.03,47.17
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,45.91,34.26
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,30.1,19.28
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,13.65,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,31.72,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,89.21,51.73
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,148.51,112.27
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,213.76,169.44
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,272.36,220.31
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,336.47,274.4
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,310.0,253.37
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,271.56,221.0
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,282.3,228.36
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,290.02,232.64
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,310.75,247.77
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,338.91,268.23
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,538.55,425.78
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,733.66,568.84
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,767.08,589.18
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,798.88,609.69
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,816.39,619.5
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,830.83,627.35
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,849.28,638.8
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,865.35,648.64
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,874.93,653.4
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,881.93,656.59
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,881.12,655.93
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,880.43,655.53
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,874.12,650.22
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,865.15,643.28
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,850.66,633.96
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,833.72,623.07
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,812.7,609.43
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,789.35,594.19
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,760.66,575.22
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,730.16,554.2
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,695.9,530.18
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,660.21,504.64
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,618.9,475.21
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,578.42,445.58
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,535.03,412.44
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,491.37,378.18
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,444.7,341.31
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,398.77,303.96
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,351.3,264.02
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,305.19,224.46
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,258.09,184.42
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,213.78,146.91
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,168.84,110.42
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,127.86,79.84
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,88.45,55.65
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,57.57,45.06
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,48.73,37.09
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,39.4,28.43
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,26.63,16.1
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,13.23,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,38.03,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,103.61,57.93
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,167.27,126.6
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,237.54,188.57
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,167.29,134.89
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,72.1,55.32
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,89.75,70.25
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,107.31,84.74
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,133.15,105.72
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,159.1,126.39
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,202.64,161.23
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,254.92,202.24
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,297.33,234.7
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,340.23,266.98
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,456.9,357.81
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,577.47,448.24
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,734.22,567.16
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,880.66,668.08
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,897.45,677.53
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,911.47,686.39
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,919.51,690.42
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,924.57,692.58
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,925.13,693.17
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,922.67,691.85
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,913.74,684.95
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,901.89,676.21
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,886.12,666.17
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,867.58,654.28
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,839.89,636.05
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,811.4,617.22
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,781.49,597.27
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,749.58,575.74
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,713.25,550.04
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,675.43,522.27
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,634.61,492.64
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,592.84,461.49
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,547.71,426.09
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,502.38,389.79
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,451.11,348.57
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,403.16,308.77
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,354.09,266.73
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,306.57,225.31
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,257.48,182.96
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,211.05,143.16
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,165.07,105.5
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,123.23,74.56
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,82.91,50.82
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,53.93,41.86
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,46.15,34.8
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,37.95,27.1
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,25.93,15.19
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,13.3,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,39.92,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,108.17,56.96
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,174.06,131.32
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,246.53,195.55
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,309.25,250.6
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,377.92,308.95
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,255.17,209.77
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,87.21,67.56
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,96.97,75.5
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,106.75,83.14
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,142.08,111.73
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,177.6,140.01
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,258.86,204.65
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,335.55,263.83
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,402.36,315.3
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,478.78,372.92
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,573.63,444.04
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,662.5,508.88
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,733.26,560.91
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,797.69,607.9
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,869.08,658.95
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,930.39,698.59
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,930.96,697.9
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,928.38,695.76
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,921.33,690.75
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,911.18,683.79
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,895.33,673.08
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,876.55,660.5
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,850.4,643.23
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,821.98,624.38
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,792.37,604.62
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,760.5,583.15
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,723.49,558.08
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,684.73,530.12
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,643.47,499.27
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,600.94,466.71
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,554.73,430.54
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,504.79,390.65
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,455.72,350.89
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,406.9,310.12
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,356.39,266.5
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,307.09,223.11
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,256.74,179.19
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,205.29,134.86
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,156.77,95.14
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,112.03,62.43
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,69.83,39.02
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,43.01,32.4
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,38.03,27.8
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,32.73,22.65
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,23.08,12.58
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,15.73,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,40.12,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,107.93,52.25
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,175.82,131.62
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,249.99,197.24
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,179.27,144.13
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,67.89,51.57
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,84.48,65.6
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,101.0,79.24
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,146.13,116.36
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,192.19,153.48
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,241.33,192.78
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,284.4,226.64
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,288.07,227.98
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,291.09,228.89
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,568.3,452.04
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,838.38,648.76
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,852.49,653.87
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,862.49,658.29
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,879.59,669.0
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,894.05,677.9
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,902.47,681.46
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,908.04,683.23
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,908.48,683.32
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,905.99,681.59
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,898.27,675.12
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,887.7,666.87
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,871.75,656.35
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,853.16,644.09
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,831.94,630.05
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,808.01,614.12
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,777.39,593.24
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,744.76,570.9
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,708.98,545.55
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,671.42,517.96
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,629.96,487.65
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,587.5,455.82
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,541.97,420.05
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,495.87,382.97
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,447.7,343.96
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,400.02,304.27
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,346.84,258.91
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,297.87,216.12
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,248.7,173.62
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,202.09,133.74
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,154.87,95.43
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,111.55,64.22
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,70.88,42.22
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,47.75,36.41
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,41.13,30.34
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,34.05,23.6
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,22.45,11.51
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,13.76,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.91,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,9.64,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,22.2,12.38
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,34.77,23.5
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,50.7,37.25
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,66.87,51.01
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,83.47,65.01
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,99.99,78.72
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,131.6,104.62
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,163.44,130.22
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,187.76,149.61
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,212.31,168.98
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,243.2,192.93
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,282.41,223.02
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,349.87,275.34
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,418.29,327.14
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,492.3,382.7
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,559.0,431.73
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,673.07,518.85
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,789.16,604.52
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,851.31,649.32
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,907.19,685.83
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,907.59,685.45
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,905.04,683.62
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,897.08,678.21
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,883.37,668.98
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,867.23,658.18
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,848.43,645.58
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,825.54,630.17
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,798.59,611.9
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,768.61,591.23
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,736.63,569.06
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,701.44,543.38
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,664.35,515.72
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,623.08,484.15
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,580.83,451.25
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,536.72,416.4
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,491.7,379.97
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,442.99,340.37
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,394.77,300.11
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,345.24,257.36
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,293.15,211.91
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,243.67,169.01
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,196.7,128.78
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,149.42,90.5
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,105.39,59.06
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,64.14,37.69
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,43.64,32.92
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,37.29,27.01
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,30.5,20.47
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,20.22,9.18
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,11.8,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,39.11,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,104.53,39.42
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,173.94,129.21
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,248.37,195.36
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,176.78,141.99
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,64.77,49.1
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,80.31,62.34
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,95.78,75.16
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,140.73,112.17
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,186.56,149.03
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,255.79,204.39
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,320.32,254.63
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,374.52,295.53
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,421.34,330.19
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,632.49,495.91
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,838.32,642.88
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,861.24,655.41
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,881.4,667.8
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,898.17,678.82
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,912.09,688.02
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,920.69,692.8
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,926.25,695.64
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,926.05,695.65
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,922.74,693.72
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,914.01,687.22
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,902.24,678.73
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,886.26,668.16
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,867.38,655.67
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,846.43,642.03
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,822.3,626.16
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,791.33,604.99
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,758.02,582.12
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,720.92,556.41
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,681.88,527.75
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,639.72,496.32
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,596.21,463.11
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,549.08,425.6
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,501.29,386.67
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,451.09,345.59
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,401.0,303.4
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,345.68,255.67
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,295.31,211.07
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,243.73,165.96
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,194.4,123.44
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,145.68,84.18
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,100.78,53.16
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,54.17,29.65
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,36.21,26.25
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,32.2,22.48
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,27.97,18.22
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,19.05,7.5
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,11.8,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,36.87,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,98.59,30.08
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,169.36,125.67
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,244.89,193.22
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,167.97,135.21
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,53.15,39.37
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,66.58,50.83
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,80.04,62.07
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,88.81,69.09
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,97.6,76.03
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,145.71,115.47
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,194.48,154.75
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,308.33,246.83
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,427.54,339.86
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,518.63,409.77
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,604.61,474.26
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,749.03,585.84
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,881.49,677.82
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,825.26,636.4
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,749.59,576.85
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,841.59,646.47
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,923.74,701.48
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,923.63,700.54
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,920.3,698.11
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,912.32,691.52
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,901.18,682.88
