Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,884.86,672.25
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,865.54,659.68
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,837.44,641.2
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,807.29,621.14
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,777.01,600.55
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,744.48,578.17
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,708.3,553.03
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,670.03,524.37
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,628.21,492.9
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,585.1,459.6
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,539.86,422.93
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,493.61,384.51
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,443.82,342.98
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,390.35,297.49
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,339.31,252.34
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,289.08,207.23
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,238.03,162.12
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,189.23,119.85
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,140.85,80.9
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,96.15,50.42
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,50.46,28.55
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,36.48,26.45
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,32.03,22.27
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,27.33,17.55
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,19.46,6.59
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,7.37,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,14.48,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,34.07,21.54
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,53.37,38.7
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,76.93,58.95
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,100.75,79.22
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,124.67,99.22
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,154.83,123.96
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,255.31,207.45
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,364.08,295.32
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,532.54,432.65
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,701.3,562.34
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,741.14,588.26
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,779.57,613.44
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,811.04,634.49
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,840.3,653.88
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,864.88,668.91
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,886.81,682.05
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,902.41,691.79
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,915.0,699.54
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,922.87,703.49
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,927.56,705.37
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,926.53,704.09
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,922.23,700.71
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,913.66,694.53
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,901.88,686.24
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,884.9,674.45
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,864.9,660.63
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,839.84,643.61
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,812.13,624.7
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,780.76,602.84
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,747.02,579.2
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,709.78,553.12
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,670.54,524.0
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,628.13,491.03
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,584.32,456.26
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,537.08,418.08
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,489.08,378.35
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,439.5,337.04
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,389.9,294.53
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,338.17,248.9
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,287.32,203.4
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,235.7,157.88
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,181.72,111.57
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,132.98,72.99
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,87.91,43.33
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,44.77,25.69
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,33.83,24.11
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,27.49,18.24
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,23.87,14.44
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,17.64,3.91
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,43.49,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,113.35,13.07
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,187.65,137.04
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,266.19,208.7
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,325.7,262.81
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,393.88,322.4
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,451.39,372.25
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,511.35,422.5
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,563.08,464.01
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,615.29,504.66
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,661.57,539.02
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,702.93,568.83
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,741.31,595.08
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,778.06,619.78
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,683.73,545.35
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,560.13,442.74
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,726.26,575.69
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,882.43,688.62
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,898.2,697.75
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,910.99,705.57
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,918.48,708.32
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,922.8,708.96
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,922.06,707.58
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,918.1,704.08
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,909.56,697.51
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,897.84,688.85
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,880.91,676.64
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,860.99,662.44
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,834.98,644.25
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,806.46,624.29
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,775.07,602.23
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,741.4,578.43
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,704.05,552.02
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,664.73,521.99
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,622.31,488.89
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,578.6,454.06
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,531.98,416.17
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,484.51,376.63
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,434.56,334.75
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,384.78,291.85
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,333.42,246.28
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,278.68,197.51
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,227.49,152.29
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,178.6,110.23
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,129.9,71.77
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,84.84,42.52
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,43.04,32.28
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,32.81,23.19
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,28.6,19.2
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,24.14,14.6
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,11.77,0.0
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,6.39,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,12.54,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,30.63,18.61
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,48.83,35.0
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,70.21,53.48
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,91.36,71.53
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,113.74,90.32
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,136.52,109.1
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,147.73,117.79
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,158.75,126.13
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,243.13,195.29
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,324.48,260.45
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,266.86,212.31
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,201.52,158.05
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,221.38,173.59
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,241.28,188.9
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,363.54,284.89
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,488.2,379.05
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,620.76,482.2
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,755.59,583.74
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,847.85,653.06
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,930.28,710.04
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,929.4,709.22
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,925.27,707.12
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,914.74,699.62
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,901.1,689.97
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,883.64,679.7
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,863.22,667.32
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,838.37,650.4
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,810.86,631.52
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,779.61,608.69
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,746.04,584.19
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,708.22,556.39
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,668.48,525.41
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,625.39,492.62
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,581.01,457.97
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,534.03,419.52
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,486.43,379.63
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,403.35,312.52
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,343.83,264.84
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,317.99,238.45
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,278.85,198.35
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,227.78,153.39
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,179.26,111.93
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,127.73,72.05
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,84.1,44.75
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,43.28,32.75
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,39.1,28.92
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,34.33,24.27
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,29.35,18.84
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,14.26,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,27.52,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,73.91,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,146.39,105.07
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,220.9,173.04
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,282.89,228.41
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,351.04,287.6
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,408.43,336.34
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,468.93,385.83
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,521.4,427.42
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,575.12,468.67
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,619.01,502.19
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,664.94,535.35
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,704.8,562.2
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,743.47,587.73
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,775.46,608.4
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,805.46,627.48
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,829.84,642.42
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,856.83,659.19
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,814.12,628.14
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,752.95,579.64
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,764.06,586.52
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,773.11,591.53
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,767.23,586.26
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,759.45,579.79
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,821.46,629.88
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,872.08,665.01
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,855.85,653.31
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,836.71,640.06
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,809.23,620.04
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,779.74,598.63
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,749.4,579.14
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,716.91,557.83
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,680.86,531.62
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,642.94,502.97
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,601.44,471.91
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,558.8,438.98
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,510.6,400.02
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,464.45,361.5
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,415.67,320.39
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,367.3,278.54
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,317.29,234.13
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,268.46,190.32
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,218.83,146.88
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,168.52,104.41
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,122.16,69.04
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,80.06,43.28
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,42.16,31.61
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,39.41,29.03
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,33.72,23.62
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,27.7,17.2
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,13.61,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,24.68,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,66.67,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,139.39,99.42
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,214.77,168.87
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,276.05,224.11
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,343.09,282.98
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,307.36,254.51
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,243.05,199.93
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,287.34,236.3
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,332.96,272.8
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,373.02,304.58
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,421.74,342.6
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,443.61,357.98
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,472.62,378.57
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,524.14,417.91
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,567.9,450.9
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,596.89,471.08
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,625.02,490.45
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,764.97,601.98
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,891.79,693.91
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,898.57,697.82
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,902.22,700.34
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,901.28,699.7
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,897.2,696.96
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,887.86,690.56
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,875.48,682.09
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,858.73,670.52
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,839.1,656.91
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,712.95,560.75
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,594.46,463.89
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,602.37,472.15
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,604.51,475.36
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,581.17,457.95
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,555.74,438.68
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,532.38,421.64
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,504.98,400.74
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,491.16,389.27
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,467.02,367.65
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,417.85,325.54
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,369.1,282.74
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,318.55,237.37
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,269.53,192.97
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,216.01,145.96
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,168.38,105.46
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,122.32,70.75
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,81.81,47.0
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,47.69,36.78
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,44.4,33.63
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,37.04,26.59
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,29.64,18.52
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,14.95,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,15.82,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,41.24,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,114.85,80.73
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,182.56,143.19
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,245.02,198.78
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,314.64,259.6
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,373.77,311.1
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,436.85,364.55
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,497.13,413.75
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,557.26,461.52
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,606.15,499.78
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,655.14,537.26
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,699.26,568.95
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,742.91,598.75
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,773.05,618.29
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,804.25,638.46
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,839.05,661.04
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,868.04,679.12
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,884.03,689.11
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,897.1,697.13
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,904.6,700.24
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,908.99,701.27
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,908.24,700.5
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,904.34,697.66
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,894.74,691.2
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,882.08,682.66
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,865.09,671.09
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,845.21,657.48
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,822.37,641.72
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,796.57,623.78
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,765.28,601.55
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,731.69,577.54
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,693.13,548.64
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,652.94,517.26
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,609.95,482.87
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,565.74,446.81
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,518.52,407.67
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,467.57,364.78
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,417.3,321.88
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,367.46,278.3
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,315.73,232.18
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,265.6,187.16
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,215.05,142.95
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,163.83,100.05
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,117.0,65.54
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,75.36,42.1
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,44.11,33.45
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,41.05,30.52
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,34.95,24.65
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,27.27,16.16
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,13.78,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,7.86,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,63.0,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,138.98,96.3
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,215.41,167.4
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,279.35,224.01
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,349.95,284.58
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,408.1,333.22
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,469.44,382.41
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,523.52,424.03
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,578.92,465.01
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,622.74,495.9
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,668.64,526.24
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,709.42,551.61
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,749.01,575.45
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,781.55,596.07
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,812.05,615.21
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,834.44,627.57
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,859.12,641.5
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,875.16,650.93
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,888.26,658.55
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,895.71,663.14
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,900.03,665.74
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,899.28,666.32
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,895.37,664.86
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,885.89,658.46
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,873.34,650.04
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,855.81,639.87
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,835.38,627.61
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,808.26,610.85
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,779.04,592.35
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,747.86,571.93
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,714.54,549.49
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,677.39,522.48
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,638.65,493.61
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,593.76,460.32
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,549.69,426.66
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,502.92,389.18
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,455.87,350.4
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,406.52,309.24
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,357.77,267.52
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,307.92,223.79
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,256.15,178.31
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,206.2,135.44
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,159.17,96.84
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,113.07,63.38
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,71.37,40.37
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,44.02,33.07
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,40.49,29.74
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,32.9,22.59
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,24.78,13.5
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,15.24,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,7.37,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,54.73,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,141.7,96.33
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,219.18,168.77
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,283.19,224.85
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,354.05,284.47
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,412.1,331.73
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,473.31,379.05
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,524.38,416.81
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,579.07,455.43
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,625.5,488.67
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,671.53,519.66
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,710.51,544.06
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,748.1,567.14
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,776.11,584.49
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,806.45,603.41
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,829.96,617.62
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,850.84,630.13
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,867.03,638.97
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,880.33,646.01
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,888.38,650.33
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,893.35,652.76
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,892.07,653.03
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,887.67,651.32
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,878.86,646.74
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,866.98,640.12
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,849.95,630.41
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,830.03,618.63
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,804.52,603.15
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,776.57,585.7
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,745.38,565.47
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,711.97,543.33
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,675.05,516.71
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,636.33,488.08
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,593.99,456.65
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,550.48,423.4
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,503.7,385.92
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,452.98,344.54
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,402.91,302.37
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,353.3,259.66
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,302.62,215.54
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,253.16,172.19
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,203.09,129.71
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,152.49,88.88
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,105.49,55.67
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,62.64,33.44
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,38.34,27.76
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,35.36,25.0
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,28.95,18.96
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,22.12,10.67
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,13.76,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,53.12,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,139.35,91.72
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,215.82,163.77
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,278.98,218.79
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,348.68,277.36
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,407.18,325.5
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,468.92,374.36
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,521.94,415.1
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,576.04,455.37
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,620.47,487.47
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,666.89,519.4
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,706.14,544.09
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,743.99,567.38
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,776.29,586.46
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,806.56,603.88
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,827.1,613.81
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,849.68,625.09
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,865.31,632.45
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,878.04,637.97
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,885.62,640.75
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,890.11,641.69
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,888.73,640.8
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,884.23,638.07
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,874.94,631.09
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,862.6,622.28
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,846.04,612.92
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,826.61,601.6
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,797.23,583.86
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,766.02,564.63
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,734.92,544.91
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,701.01,521.96
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,662.94,495.17
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,623.45,466.7
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,580.68,435.77
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,537.08,403.32
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,490.7,367.21
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,444.33,330.15
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,395.3,290.7
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,343.84,248.49
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,293.89,206.82
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,246.02,166.52
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,197.69,126.74
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,152.73,91.63
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,108.87,61.95
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,70.39,42.91
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,49.75,37.14
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,43.21,31.31
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,33.2,22.18
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,22.65,9.99
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,14.25,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,30.88,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,109.04,70.17
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,176.67,135.14
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,238.95,189.7
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,308.58,249.14
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,369.2,299.76
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,431.59,350.05
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,485.61,392.16
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,541.31,434.12
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,588.26,468.97
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,635.21,502.95
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,676.44,531.02
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,716.84,557.22
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,747.08,576.53
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,778.17,596.31
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,801.42,609.75
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,822.23,621.51
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,838.43,631.35
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,851.94,639.46
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,860.55,643.65
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,866.28,646.05
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,865.81,645.19
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,862.37,642.54
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,853.94,637.14
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,842.58,629.9
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,825.19,618.65
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,805.1,605.63
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,781.12,590.3
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,755.84,573.98
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,724.18,552.46
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,690.32,528.06
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,653.84,501.49
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,615.62,473.05
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,573.39,440.73
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,530.24,406.97
