Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,484.3,370.41
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,437.93,332.49
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,388.72,292.02
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,340.27,251.05
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,287.39,205.51
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,239.01,163.3
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,190.2,122.24
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,144.55,85.98
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,99.84,55.38
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,59.72,36.1
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,42.43,31.62
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,37.88,27.33
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,29.63,19.5
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,20.79,7.68
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,12.78,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,43.94,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,128.58,81.18
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,205.8,157.29
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,269.29,213.56
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,339.77,273.89
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,257.3,209.55
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,127.13,101.12
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,183.08,147.53
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,235.73,189.83
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,309.67,248.45
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,379.58,302.21
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,448.14,353.41
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,511.03,399.04
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,655.67,507.93
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,791.82,601.03
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,814.61,612.54
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,834.76,623.52
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,850.97,633.15
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,864.31,640.96
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,872.37,645.35
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,877.38,647.85
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,876.3,647.69
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,872.11,645.6
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,862.96,639.05
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,850.75,630.56
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,834.0,620.69
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,814.36,608.8
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,786.71,591.31
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,756.98,572.22
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,725.84,551.9
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,692.58,528.78
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,655.47,501.89
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,616.66,473.06
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,571.78,439.76
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,527.87,406.1
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,481.33,368.66
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,434.53,330.0
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,385.18,288.91
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,336.54,247.38
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,286.45,204.18
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,234.8,159.59
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,185.58,118.13
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,139.57,81.79
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,95.1,52.2
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,55.82,34.87
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,42.35,31.52
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,38.28,27.61
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,29.52,19.26
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,19.56,5.2
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,12.29,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,23.23,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,98.5,59.62
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,166.31,127.46
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,226.86,181.23
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,294.78,240.08
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,205.83,168.62
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,90.15,70.44
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,125.4,99.75
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,161.04,128.66
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,181.47,144.62
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,201.99,160.41
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,365.21,292.75
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,530.46,419.88
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,558.87,439.18
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,586.21,458.29
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,699.46,544.27
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,804.79,618.37
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,821.07,628.19
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,834.7,637.01
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,842.5,640.69
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,847.45,642.54
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,846.43,641.65
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,842.52,638.93
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,833.54,631.63
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,821.75,622.54
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,805.09,611.09
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,785.82,597.91
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,761.42,581.45
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,734.7,563.32
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,703.31,540.81
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,670.06,516.26
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,633.53,489.05
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,595.64,460.28
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,554.0,428.79
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,511.64,395.89
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,466.21,359.06
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,417.92,319.23
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,370.07,279.41
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,323.21,239.45
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,274.94,197.57
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,228.77,157.51
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,181.94,118.61
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,138.7,85.04
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,96.67,57.29
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,59.99,41.08
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,48.21,36.59
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,41.35,30.2
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,29.96,19.46
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,17.99,2.07
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,11.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,17.15,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,80.37,45.6
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,148.62,112.99
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,207.31,164.74
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,272.89,221.31
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,217.18,177.27
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,134.64,107.83
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,250.65,205.24
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,372.1,303.75
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,408.87,331.45
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,444.44,357.9
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,558.52,447.53
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,678.31,537.78
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,710.79,559.61
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,741.7,580.42
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,770.38,598.39
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,795.03,613.37
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,811.05,623.44
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,824.46,631.82
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,832.0,635.36
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,836.74,637.11
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,836.08,636.49
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,832.57,634.04
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,823.62,627.07
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,811.9,618.29
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,794.97,606.85
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,775.49,593.69
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,754.92,580.02
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,731.39,564.2
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,699.95,543.13
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,666.56,519.49
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,629.52,491.73
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,591.07,462.25
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,549.57,430.35
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,507.28,396.92
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,461.39,359.18
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,415.54,320.51
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,364.65,277.56
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,317.46,236.58
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,269.25,194.05
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,222.96,153.27
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,175.72,113.58
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,131.98,79.53
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,89.57,51.93
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,52.21,40.56
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,44.48,33.59
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,38.32,27.75
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,28.06,17.82
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,17.27,0.0
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,10.81,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,24.3,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,106.3,58.43
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,185.91,141.89
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,251.27,200.77
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,324.64,265.05
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,385.15,318.1
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,449.4,372.72
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,502.15,415.8
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,556.07,458.45
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,602.81,495.23
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,647.07,529.37
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,687.4,557.85
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,726.48,584.84
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,759.08,607.57
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,789.71,628.73
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,815.95,645.33
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,835.77,657.19
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,851.69,667.55
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,864.72,675.93
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,871.9,680.55
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,875.98,683.1
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,875.49,682.53
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,871.86,679.85
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,862.21,673.28
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,849.52,664.61
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,832.47,652.59
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,812.54,638.54
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,789.86,622.73
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,764.19,604.68
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,732.49,581.69
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,698.49,555.6
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,660.49,525.82
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,620.62,493.99
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,577.36,459.46
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,532.91,423.08
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,359.87,285.01
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,236.63,187.35
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,217.66,172.88
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,198.8,158.17
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,179.09,142.37
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,159.68,126.73
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,143.03,113.57
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,122.43,97.02
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,89.42,60.61
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,43.07,32.77
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,39.44,29.37
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,35.67,25.59
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,27.71,17.38
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,18.25,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,11.3,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,17.86,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,93.08,46.92
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,166.3,125.61
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,227.16,179.98
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,295.29,239.02
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,355.9,291.15
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,419.5,344.18
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,473.01,387.01
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,527.95,429.54
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,575.22,465.77
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,622.59,501.21
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,663.19,529.78
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,702.83,556.58
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,735.1,578.13
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,765.59,598.24
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,787.56,611.29
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,809.89,624.6
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,825.58,634.42
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,838.56,642.47
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,847.29,646.81
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,853.15,649.29
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,852.24,648.14
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,848.36,645.11
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,840.32,638.14
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,829.29,629.26
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,811.54,616.76
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,791.08,602.49
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,766.2,585.5
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,738.79,566.73
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,706.4,543.32
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,672.06,517.72
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,634.83,489.87
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,595.87,460.15
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,552.72,426.59
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,508.8,391.62
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,462.02,353.66
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,415.02,314.52
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,366.24,273.16
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,315.22,229.33
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,265.1,185.92
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,216.92,144.33
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,169.15,105.18
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,124.98,72.19
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,81.68,46.19
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,47.74,36.13
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,42.53,31.47
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,37.03,26.26
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,25.88,15.28
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,14.96,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,12.6,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,79.84,36.03
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,145.29,108.76
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,206.18,162.22
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,274.4,220.35
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,332.31,268.79
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,394.33,318.81
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,448.81,361.43
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,508.95,406.84
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,556.15,441.95
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,603.54,476.4
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,645.36,505.16
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,686.55,532.82
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,719.28,554.46
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,750.34,574.51
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,788.24,598.55
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,824.07,620.84
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,839.95,629.54
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,852.92,636.57
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,860.15,639.88
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,864.29,641.3
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,862.78,640.9
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,858.12,638.51
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,848.47,632.13
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,835.72,623.68
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,818.06,613.08
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,797.5,600.42
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,770.76,583.37
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,741.71,564.54
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,709.45,542.6
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,675.05,517.45
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,637.43,489.66
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,598.05,459.87
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,555.14,427.18
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,511.18,392.75
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,460.75,351.87
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,412.86,311.78
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,363.21,269.79
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,314.27,227.45
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,263.68,183.12
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,214.79,140.55
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,165.76,100.27
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,116.51,63.54
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,71.7,37.67
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,39.49,28.93
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,35.65,25.39
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,31.64,21.45
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,22.97,12.47
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,13.6,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,95.71,38.22
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,201.32,150.35
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,265.37,208.8
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,336.93,271.15
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,395.63,322.08
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,455.46,372.21
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,507.92,414.21
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,561.39,455.47
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,607.7,489.49
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,653.57,521.45
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,692.5,546.9
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,725.88,567.87
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,757.31,588.24
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,786.61,606.9
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,810.71,621.03
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,832.24,633.35
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,847.56,641.41
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,859.86,647.52
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,866.44,650.32
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,869.83,651.13
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,868.23,650.4
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,863.39,647.62
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,852.79,641.4
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,839.05,633.07
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,821.06,621.8
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,800.09,608.43
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,771.71,589.76
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,741.23,569.47
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,708.76,547.21
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,674.15,521.79
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,635.73,492.94
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,595.71,462.17
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,552.5,428.1
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,505.44,390.29
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,457.73,350.95
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,409.92,310.52
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,359.8,267.93
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,310.5,225.08
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,259.98,181.05
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,208.27,136.48
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,159.15,96.18
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,113.57,62.79
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,70.25,38.78
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,43.24,32.31
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,38.24,27.77
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,32.97,22.69
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,23.31,12.31
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,15.73,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,89.84,29.47
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,189.61,141.1
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,254.17,199.77
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,326.64,262.36
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,385.7,312.42
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,448.35,363.16
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,380.3,307.9
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,278.84,224.15
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,308.92,247.34
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,338.76,269.01
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,392.33,309.23
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,455.6,355.23
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,619.52,478.83
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,777.6,586.34
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,801.77,598.11
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,823.41,609.9
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,838.9,619.24
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,851.42,626.74
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,857.74,630.27
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,860.91,631.88
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,858.82,632.63
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,853.53,631.18
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,843.85,625.97
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,831.04,618.44
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,813.1,608.03
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,792.22,595.47
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,765.46,578.66
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,736.32,559.94
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,703.98,537.68
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,669.45,512.31
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,630.76,483.38
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,590.46,452.59
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,547.22,418.61
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,502.94,383.03
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,451.96,341.72
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,403.8,301.45
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,353.94,259.46
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,304.85,217.2
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,254.19,173.2
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,205.48,131.41
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,153.43,89.65
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,107.85,57.32
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,64.07,34.52
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,40.14,29.33
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,35.42,25.06
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,30.45,20.26
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,21.18,9.87
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,13.76,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,87.89,21.19
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,186.44,137.09
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,251.53,195.8
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,324.86,258.13
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,383.2,307.28
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,442.81,355.41
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,324.02,261.06
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,151.51,119.29
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,202.33,160.6
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,248.4,196.19
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,269.46,210.98
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,290.32,225.49
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,355.78,274.93
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,430.1,329.14
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,629.1,479.58
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,819.95,609.24
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,834.49,615.66
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,846.03,622.47
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,852.43,626.65
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,855.65,628.81
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,853.5,628.67
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,848.15,626.45
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,837.48,619.96
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,823.7,611.3
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,805.7,600.48
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,784.75,587.59
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,756.18,569.6
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,725.5,549.9
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,692.77,527.34
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,657.94,501.99
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,619.52,473.43
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,579.48,442.98
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,536.2,409.2
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,491.99,373.83
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,441.65,333.01
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,394.17,293.26
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,344.88,251.73
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,296.42,210.04
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,246.14,166.56
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,198.06,125.61
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,146.98,85.06
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,102.54,54.27
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,59.7,32.93
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,39.6,28.71
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,34.85,24.4
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,29.85,19.55
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,20.02,8.03
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,11.8,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,86.09,11.39
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,184.02,133.12
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,247.69,190.79
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,319.4,251.92
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,378.13,300.89
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,440.5,350.59
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,490.31,388.78
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,543.61,427.89
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,589.64,459.22
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,635.32,488.87
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,674.44,512.3
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,712.15,534.24
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,738.92,550.78
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,767.62,568.64
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,793.42,583.31
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,816.92,596.36
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,831.47,605.98
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,843.01,613.64
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,849.5,617.97
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,852.78,620.21
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,850.45,619.56
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,844.89,616.86
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,834.23,609.97
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,820.42,600.98
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,802.27,589.61
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,781.17,576.26
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,754.34,558.11
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,725.04,538.2
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,692.85,516.39
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,658.41,491.5
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,619.48,462.92
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,578.85,432.43
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,535.16,399.76
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,490.41,365.27
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,443.09,327.2
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,395.49,287.9
