Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,341.86,243.64
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,292.43,201.67
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,241.26,158.01
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,191.97,116.7
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,143.1,78.96
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,97.63,48.74
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,54.1,28.98
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,34.01,23.4
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,29.85,19.66
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,25.46,15.42
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,17.41,4.94
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,10.81,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,17.5,31.5,70.31,0.0
2016,9,19,6,30,266.0,34.0,1.5,18.0,63.0,152.3,109.09
2016,9,19,6,45,361.0,46.0,1.6,18.5,108.0,216.19,166.46
2016,9,19,7,0,456.0,58.0,1.7,19.0,153.0,288.4,227.92
2016,9,19,7,15,517.0,66.0,1.7,19.5,202.5,346.88,277.21
2016,9,19,7,30,578.0,74.0,1.7,20.0,252.0,409.28,327.89
2016,9,19,7,45,625.5,78.5,1.7,20.5,302.5,463.36,370.46
2016,9,19,8,0,673.0,83.0,1.7,21.0,353.0,519.4,413.03
2016,9,19,8,15,702.5,87.5,1.75,21.5,401.0,565.36,446.87
2016,9,19,8,30,732.0,92.0,1.8,22.0,449.0,609.1,478.25
2016,9,19,8,45,759.0,93.5,1.85,23.0,495.0,649.65,505.22
2016,9,19,9,0,786.0,95.0,1.9,24.0,541.0,689.27,530.1
2016,9,19,9,15,802.0,98.0,1.95,24.5,581.0,721.06,550.06
2016,9,19,9,30,818.0,101.0,2.0,25.0,621.0,750.87,568.5
2016,9,19,9,45,829.0,103.0,2.1,25.5,654.5,773.44,582.21
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,793.49,594.23
2016,9,19,10,15,848.5,106.5,2.3,26.0,716.0,804.63,601.41
2016,9,19,10,30,857.0,108.0,2.4,26.0,744.0,816.82,609.48
2016,9,19,10,45,867.5,107.0,2.5,26.5,765.5,825.12,613.8
2016,9,19,11,0,878.0,106.0,2.6,27.0,787.0,830.46,616.24
2016,9,19,11,15,881.5,107.0,2.7,27.0,800.0,829.09,615.48
2016,9,19,11,30,885.0,108.0,2.8,27.0,813.0,824.63,612.8
2016,9,19,11,45,891.0,106.0,2.9,27.5,819.0,816.07,606.23
2016,9,19,12,0,897.0,104.0,3.0,28.0,825.0,804.4,597.67
2016,9,19,12,15,896.5,104.0,3.15,28.0,822.0,786.68,586.49
2016,9,19,12,30,896.0,104.0,3.3,28.0,819.0,766.12,573.35
2016,9,19,12,45,889.0,105.5,3.45,28.5,806.5,739.61,554.92
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,710.77,534.82
2016,9,19,13,15,877.0,106.0,3.7,28.5,775.5,678.71,512.95
2016,9,19,13,30,872.0,105.0,3.8,28.0,757.0,644.56,488.87
2016,9,19,13,45,868.5,102.0,3.95,28.0,731.5,607.5,461.27
2016,9,19,14,0,865.0,99.0,4.1,28.0,706.0,568.58,431.59
2016,9,19,14,15,854.5,97.0,4.1,27.5,673.0,525.33,398.41
2016,9,19,14,30,844.0,95.0,4.1,27.0,640.0,481.13,363.56
2016,9,19,14,45,833.5,91.5,4.2,27.0,602.0,431.59,323.19
2016,9,19,15,0,823.0,88.0,4.3,27.0,564.0,384.53,283.6
2016,9,19,15,15,803.5,85.0,4.25,26.5,519.5,334.74,241.55
2016,9,19,15,30,784.0,82.0,4.2,26.0,475.0,285.78,199.45
2016,9,19,15,45,761.0,78.0,4.2,26.0,427.5,236.23,156.55
2016,9,19,16,0,738.0,74.0,4.2,26.0,380.0,188.35,115.99
2016,9,19,16,15,700.5,69.5,4.1,25.0,329.0,140.17,78.81
2016,9,19,16,30,663.0,65.0,4.0,24.0,278.0,92.23,46.82
2016,9,19,16,45,610.5,58.5,3.9,23.5,227.5,49.3,27.96
2016,9,19,17,0,558.0,52.0,3.8,23.0,177.0,35.97,25.4
2016,9,19,17,15,470.0,43.5,3.75,22.5,129.5,31.46,21.23
2016,9,19,17,30,382.0,35.0,3.7,22.0,82.0,26.72,16.49
2016,9,19,17,45,233.5,22.0,3.65,21.5,46.5,17.2,3.23
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,8.85,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,74.11,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,160.97,115.97
2016,9,20,6,45,395.5,44.5,3.1,15.5,111.5,227.45,177.4
2016,9,20,7,0,501.0,54.0,3.3,16.0,158.0,302.82,243.01
2016,9,20,7,15,562.5,61.0,3.35,16.5,208.0,362.0,294.44
2016,9,20,7,30,624.0,68.0,3.4,17.0,258.0,425.11,347.35
2016,9,20,7,45,668.0,72.5,3.45,17.5,309.0,478.72,391.08
2016,9,20,8,0,712.0,77.0,3.5,18.0,360.0,533.98,434.66
2016,9,20,8,15,740.5,80.5,3.55,18.0,408.5,577.36,468.72
2016,9,20,8,30,769.0,84.0,3.6,18.0,457.0,622.69,503.43
2016,9,20,8,45,529.0,160.0,3.65,18.5,427.5,557.98,448.2
2016,9,20,9,0,289.0,236.0,3.7,19.0,398.0,470.76,375.11
2016,9,20,9,15,566.5,165.0,3.7,19.0,512.5,617.06,492.19
2016,9,20,9,30,844.0,94.0,3.7,19.0,627.0,760.18,598.73
2016,9,20,9,45,523.5,208.0,3.7,19.5,544.5,642.37,505.35
2016,9,20,10,0,203.0,322.0,3.7,20.0,462.0,498.12,388.29
2016,9,20,10,15,288.0,317.5,3.7,20.5,525.0,567.84,441.6
2016,9,20,10,30,373.0,313.0,3.7,21.0,588.0,630.94,488.13
2016,9,20,10,45,635.0,206.0,3.75,21.5,689.5,740.37,572.72
2016,9,20,11,0,897.0,99.0,3.8,22.0,791.0,835.13,639.24
2016,9,20,11,15,900.0,99.5,3.85,22.0,803.5,832.74,636.67
2016,9,20,11,30,903.0,100.0,3.9,22.0,816.0,827.21,632.7
2016,9,20,11,45,903.0,101.0,4.0,22.0,820.0,816.7,625.57
2016,9,20,12,0,903.0,102.0,4.1,22.0,824.0,803.16,616.41
2016,9,20,12,15,901.5,101.5,4.2,22.0,820.5,784.03,603.34
2016,9,20,12,30,900.0,101.0,4.3,22.0,817.0,762.09,588.31
2016,9,20,12,45,697.0,192.5,4.45,22.0,741.5,683.24,529.42
2016,9,20,13,0,494.0,284.0,4.6,22.0,666.0,609.32,471.22
2016,9,20,13,15,687.0,192.5,4.7,22.0,710.0,631.14,491.39
2016,9,20,13,30,880.0,101.0,4.8,22.0,754.0,641.56,501.61
2016,9,20,13,45,869.5,100.5,4.95,22.0,726.5,602.46,471.2
2016,9,20,14,0,859.0,100.0,5.1,22.0,699.0,561.98,439.2
2016,9,20,14,15,848.0,98.0,5.1,21.5,666.0,518.71,404.74
2016,9,20,14,30,837.0,96.0,5.1,21.0,633.0,471.61,366.43
2016,9,20,14,45,819.5,95.0,5.2,21.0,593.0,424.7,326.68
2016,9,20,15,0,802.0,94.0,5.3,21.0,553.0,377.98,286.15
2016,9,20,15,15,702.0,109.5,5.35,20.5,488.0,317.03,235.74
2016,9,20,15,30,602.0,125.0,5.4,20.0,423.0,267.37,194.76
2016,9,20,15,45,652.0,103.0,5.45,20.0,395.5,226.94,156.7
2016,9,20,16,0,702.0,81.0,5.5,20.0,368.0,181.3,114.56
2016,9,20,16,15,662.0,75.5,5.5,19.5,318.0,133.79,77.29
2016,9,20,16,30,622.0,70.0,5.5,19.0,268.0,90.18,48.53
2016,9,20,16,45,561.5,63.5,5.5,19.0,217.5,49.61,31.52
2016,9,20,17,0,501.0,57.0,5.5,19.0,167.0,40.65,29.91
2016,9,20,17,15,409.5,47.0,5.4,18.5,120.5,35.0,24.62
2016,9,20,17,30,318.0,37.0,5.3,18.0,74.0,29.04,18.57
2016,9,20,17,45,159.0,18.5,5.25,17.5,37.0,14.09,0.0
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.5,5.15,14.0,31.0,70.63,0.0
2016,9,21,6,30,272.0,35.0,5.4,14.0,62.0,153.62,110.13
2016,9,21,6,45,378.5,45.0,5.7,14.5,108.0,219.99,172.57
2016,9,21,7,0,485.0,55.0,6.0,15.0,154.0,295.32,239.18
2016,9,21,7,15,548.5,62.5,6.1,15.0,204.0,355.22,292.85
2016,9,21,7,30,612.0,70.0,6.2,15.0,254.0,419.2,348.61
2016,9,21,7,45,659.0,73.5,6.3,15.5,305.0,472.73,393.86
2016,9,21,8,0,706.0,77.0,6.4,16.0,356.0,528.11,439.3
2016,9,21,8,15,735.5,81.0,6.45,16.0,405.0,572.32,475.42
2016,9,21,8,30,765.0,85.0,6.5,16.0,454.0,618.59,512.34
2016,9,21,8,45,789.0,87.0,6.6,16.5,499.0,658.23,541.96
2016,9,21,9,0,813.0,89.0,6.7,17.0,544.0,696.71,569.53
2016,9,21,9,15,829.0,91.5,6.75,17.0,584.5,728.34,592.5
2016,9,21,9,30,845.0,94.0,6.8,17.0,625.0,757.91,613.82
2016,9,21,9,45,858.5,95.0,6.9,17.5,660.0,777.8,626.69
2016,9,21,10,0,872.0,96.0,7.0,18.0,695.0,799.12,640.69
2016,9,21,10,15,881.0,97.5,7.0,18.0,723.5,814.7,651.28
2016,9,21,10,30,890.0,99.0,7.0,18.0,752.0,827.36,659.81
2016,9,21,10,45,896.0,100.5,7.0,18.0,773.0,834.56,664.37
2016,9,21,11,0,902.0,102.0,7.0,18.0,794.0,838.64,666.76
2016,9,21,11,15,906.5,102.5,7.0,18.0,808.0,837.31,665.27
2016,9,21,11,30,911.0,103.0,7.0,18.0,822.0,832.81,661.58
2016,9,21,11,45,913.0,103.5,7.0,18.0,827.5,823.17,654.2
2016,9,21,12,0,915.0,104.0,7.0,18.0,833.0,810.41,644.63
2016,9,21,12,15,916.0,104.0,7.1,18.0,831.0,793.35,632.28
2016,9,21,12,30,917.0,104.0,7.2,18.0,829.0,773.33,617.75
2016,9,21,12,45,917.0,103.0,7.3,18.0,818.5,748.75,599.8
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,721.44,579.76
2016,9,21,13,15,913.5,101.0,7.45,18.0,790.0,689.24,554.16
2016,9,21,13,30,910.0,100.0,7.5,18.0,772.0,654.76,526.35
2016,9,21,13,45,906.0,98.0,7.55,18.0,746.5,616.93,495.43
2016,9,21,14,0,902.0,96.0,7.6,18.0,721.0,577.18,462.35
2016,9,21,14,15,778.5,128.0,7.65,18.0,649.0,505.08,402.77
2016,9,21,14,30,655.0,160.0,7.7,18.0,577.0,440.57,349.08
2016,9,21,14,45,757.5,123.5,7.75,18.0,576.0,418.35,327.81
2016,9,21,15,0,860.0,87.0,7.8,18.0,575.0,388.56,298.39
2016,9,21,15,15,840.5,84.0,7.75,17.5,529.5,337.13,252.35
2016,9,21,15,30,821.0,81.0,7.7,17.0,484.0,286.49,206.44
2016,9,21,15,45,797.0,77.0,7.7,17.0,434.5,235.05,159.88
2016,9,21,16,0,773.0,73.0,7.7,17.0,385.0,185.36,116.29
2016,9,21,16,15,734.0,68.5,7.65,16.5,333.0,135.56,76.97
2016,9,21,16,30,695.0,64.0,7.6,16.0,281.0,89.59,47.3
2016,9,21,16,45,633.5,58.5,7.55,16.0,228.0,42.78,32.36
2016,9,21,17,0,572.0,53.0,7.5,16.0,175.0,37.5,27.48
2016,9,21,17,15,473.0,44.0,7.45,15.5,126.0,32.6,22.78
2016,9,21,17,30,374.0,35.0,7.4,15.0,77.0,27.46,17.27
2016,9,21,17,45,187.0,17.5,7.4,15.0,38.5,13.39,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,17.5,7.75,14.0,30.0,68.11,0.0
2016,9,22,6,30,260.0,35.0,7.8,14.0,60.0,149.47,105.97
2016,9,22,6,45,366.0,46.0,7.85,14.5,105.5,214.86,168.47
2016,9,22,7,0,472.0,57.0,7.9,15.0,151.0,290.26,235.4
2016,9,22,7,15,538.0,64.5,7.75,15.0,202.0,350.72,289.8
2016,9,22,7,30,604.0,72.0,7.6,15.0,253.0,415.4,346.41
2016,9,22,7,45,656.5,76.0,7.45,15.5,305.0,472.18,394.48
2016,9,22,8,0,709.0,80.0,7.3,16.0,357.0,531.2,442.89
2016,9,22,8,15,739.5,84.0,7.15,16.0,406.5,575.79,479.24
2016,9,22,8,30,770.0,88.0,7.0,16.0,456.0,622.71,516.5
2016,9,22,8,45,797.0,89.0,6.85,16.5,502.5,663.34,546.69
2016,9,22,9,0,824.0,90.0,6.7,17.0,549.0,702.92,574.47
2016,9,22,9,15,840.0,92.5,6.6,17.0,589.5,734.67,597.05
2016,9,22,9,30,856.0,95.0,6.5,17.0,630.0,764.32,617.87
2016,9,22,9,45,875.5,93.0,6.4,17.5,666.5,785.66,631.07
2016,9,22,10,0,895.0,91.0,6.3,18.0,703.0,808.59,645.41
2016,9,22,10,15,902.5,92.5,6.2,18.0,730.5,823.12,654.68
2016,9,22,10,30,910.0,94.0,6.1,18.0,758.0,834.63,661.82
2016,9,22,10,45,916.0,94.5,6.0,18.5,778.5,840.78,663.81
2016,9,22,11,0,922.0,95.0,5.9,19.0,799.0,843.76,663.6
2016,9,22,11,15,925.0,95.5,5.85,19.0,811.5,841.12,660.94
2016,9,22,11,30,928.0,96.0,5.8,19.0,824.0,835.26,656.09
2016,9,22,11,45,927.5,96.5,5.8,19.5,827.5,823.45,646.02
2016,9,22,12,0,927.0,97.0,5.8,20.0,831.0,808.56,633.86
2016,9,22,12,15,926.0,97.0,5.85,20.0,827.5,789.78,620.42
2016,9,22,12,30,925.0,97.0,5.9,20.0,824.0,768.09,604.89
2016,9,22,12,45,920.0,97.5,5.95,20.0,811.5,741.26,585.58
2016,9,22,13,0,915.0,98.0,6.0,20.0,799.0,711.93,564.28
2016,9,22,13,15,909.5,97.0,6.0,20.0,779.0,678.49,538.1
2016,9,22,13,30,904.0,96.0,6.0,20.0,759.0,642.92,509.87
2016,9,22,13,45,893.5,96.0,6.05,20.0,731.5,603.45,478.21
2016,9,22,14,0,883.0,96.0,6.1,20.0,704.0,562.55,444.78
2016,9,22,14,15,872.0,94.5,6.1,20.0,670.0,518.8,408.34
2016,9,22,14,30,861.0,93.0,6.1,20.0,636.0,474.1,370.31
2016,9,22,14,45,843.5,91.5,6.2,20.0,595.5,422.8,326.46
2016,9,22,15,0,826.0,90.0,6.3,20.0,555.0,374.63,284.08
2016,9,22,15,15,805.0,87.0,6.4,19.5,509.5,324.42,239.89
2016,9,22,15,30,784.0,84.0,6.5,19.0,464.0,275.22,195.97
2016,9,22,15,45,751.0,81.5,6.6,19.0,414.5,225.21,151.71
2016,9,22,16,0,718.0,79.0,6.7,19.0,365.0,174.6,108.61
2016,9,22,16,15,677.0,74.0,6.65,18.5,314.0,126.96,71.93
2016,9,22,16,30,636.0,69.0,6.6,18.0,263.0,83.34,44.75
2016,9,22,16,45,569.5,62.5,6.6,17.5,212.0,42.83,32.19
2016,9,22,17,0,503.0,56.0,6.6,17.0,161.0,40.51,29.97
2016,9,22,17,15,403.0,45.5,6.4,16.5,114.5,34.35,24.14
2016,9,22,17,30,303.0,35.0,6.2,16.0,68.0,27.85,17.21
2016,9,22,17,45,151.5,17.5,6.05,15.5,34.0,13.63,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,166.5,14.0,2.7,13.5,30.0,75.1,0.0
2016,9,23,6,30,333.0,28.0,2.8,14.0,60.0,166.41,115.73
2016,9,23,6,45,435.0,37.0,2.9,14.5,106.0,231.16,179.29
2016,9,23,7,0,537.0,46.0,3.0,15.0,152.0,304.94,244.23
2016,9,23,7,15,597.0,52.0,2.95,15.5,202.0,362.92,295.09
2016,9,23,7,30,657.0,58.0,2.9,16.0,252.0,422.51,345.5
2016,9,23,7,45,697.5,62.0,2.9,16.5,302.5,474.61,388.23
2016,9,23,8,0,738.0,66.0,2.9,17.0,353.0,527.95,430.38
2016,9,23,8,15,765.0,69.0,2.85,17.5,401.0,572.44,464.18
2016,9,23,8,30,792.0,72.0,2.8,18.0,449.0,616.52,496.61
2016,9,23,8,45,812.0,74.5,2.8,18.5,493.0,654.46,522.81
2016,9,23,9,0,832.0,77.0,2.8,19.0,537.0,687.14,544.28
2016,9,23,9,15,846.0,79.0,2.75,19.5,576.5,717.06,563.22
2016,9,23,9,30,860.0,81.0,2.7,20.0,616.0,744.85,580.37
2016,9,23,9,45,871.5,82.0,2.7,20.5,649.5,767.25,593.8
2016,9,23,10,0,883.0,83.0,2.7,21.0,683.0,787.06,605.37
2016,9,23,10,15,890.5,84.0,2.7,21.0,710.0,800.93,613.97
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,811.84,620.63
2016,9,23,10,45,902.5,86.0,2.75,21.5,756.5,817.29,622.74
2016,9,23,11,0,907.0,87.0,2.8,22.0,776.0,819.6,622.84
2016,9,23,11,15,909.5,87.5,2.9,22.0,787.5,816.63,620.92
2016,9,23,11,30,912.0,88.0,3.0,22.0,799.0,810.5,616.95
2016,9,23,11,45,911.5,88.5,3.2,22.5,803.0,798.9,608.63
2016,9,23,12,0,911.0,89.0,3.4,23.0,807.0,784.26,598.22
2016,9,23,12,15,909.5,89.0,3.55,23.0,802.5,765.42,585.77
2016,9,23,12,30,908.0,89.0,3.7,23.0,798.0,743.73,571.28
2016,9,23,12,45,901.5,90.0,3.9,23.0,785.5,716.8,553.15
2016,9,23,13,0,895.0,91.0,4.1,23.0,773.0,687.5,532.99
2016,9,23,13,15,889.5,90.0,4.25,22.5,753.5,654.71,509.47
2016,9,23,13,30,884.0,89.0,4.4,22.0,734.0,619.83,483.85
2016,9,23,13,45,874.0,89.0,4.6,22.0,706.5,581.43,454.2
2016,9,23,14,0,864.0,89.0,4.8,22.0,679.0,541.61,422.63
2016,9,23,14,15,853.5,87.0,4.9,21.5,646.0,498.49,388.22
2016,9,23,14,30,843.0,85.0,5.0,21.0,613.0,454.44,352.01
2016,9,23,14,45,693.5,126.0,5.15,21.0,541.5,387.14,297.2
2016,9,23,15,0,544.0,167.0,5.3,21.0,470.0,337.26,256.55
2016,9,23,15,15,569.0,144.5,5.35,20.5,438.5,296.71,221.21
2016,9,23,15,30,594.0,122.0,5.4,20.0,407.0,253.09,182.38
2016,9,23,15,45,570.5,113.5,5.5,20.0,364.0,209.15,144.31
2016,9,23,16,0,547.0,105.0,5.6,20.0,321.0,167.21,109.16
2016,9,23,16,15,596.5,82.0,5.55,19.5,287.5,122.02,71.22
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,72.09,36.16
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,35.24,25.39
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,32.88,23.14
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,28.18,18.65
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,23.24,13.04
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,11.48,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,13.0,2.0,14.5,29.5,67.38,0.0
2016,9,24,6,30,365.0,26.0,2.0,15.0,59.0,174.32,118.53
2016,9,24,6,45,465.0,34.0,2.05,15.5,105.5,238.05,182.84
2016,9,24,7,0,565.0,42.0,2.1,16.0,152.0,308.03,244.45
2016,9,24,7,15,624.5,47.5,2.05,16.5,202.5,366.6,295.38
2016,9,24,7,30,684.0,53.0,2.0,17.0,253.0,428.75,347.16
2016,9,24,7,45,724.0,56.5,1.95,17.5,304.0,480.78,389.07
2016,9,24,8,0,764.0,60.0,1.9,18.0,355.0,533.99,430.22
2016,9,24,8,15,791.0,63.0,1.9,18.5,403.5,579.21,464.03
2016,9,24,8,30,818.0,66.0,1.9,19.0,452.0,620.16,493.74
2016,9,24,8,45,838.5,68.0,1.95,19.5,497.5,658.53,519.65
2016,9,24,9,0,859.0,70.0,2.0,20.0,543.0,695.49,544.02
2016,9,24,9,15,873.5,72.0,2.15,20.5,583.0,726.34,564.35
2016,9,24,9,30,888.0,74.0,2.3,21.0,623.0,754.99,583.01
2016,9,24,9,45,902.0,73.5,2.45,22.0,658.0,778.05,596.51
2016,9,24,10,0,916.0,73.0,2.6,23.0,693.0,798.51,608.15
2016,9,24,10,15,924.0,74.0,2.65,23.5,720.5,813.08,616.23
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,824.57,622.31
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,830.37,624.58
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,832.92,624.8
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,830.2,621.56
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,824.19,616.25
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,813.22,607.72
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,799.05,597.13
2016,9,24,12,15,951.0,77.0,3.1,27.0,819.5,779.87,584.65
2016,9,24,12,30,950.0,77.0,3.2,27.0,816.0,757.7,570.1
2016,9,24,12,45,938.5,81.5,3.35,27.0,802.0,729.8,551.73
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,699.6,531.46
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.5,666.63,507.3
2016,9,24,13,30,917.0,85.0,3.7,27.0,749.0,631.45,481.02
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.5,591.79,450.97
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,550.54,418.95
2016,9,24,14,15,889.0,81.5,4.05,26.5,660.0,506.23,384.37
2016,9,24,14,30,878.0,80.0,4.1,26.0,626.0,460.95,348.0
2016,9,24,14,45,863.0,78.5,4.2,26.0,585.5,413.34,308.21
2016,9,24,15,0,848.0,77.0,4.3,26.0,545.0,365.56,267.33
2016,9,24,15,15,828.0,74.5,4.35,25.5,500.0,311.68,221.53
2016,9,24,15,30,808.0,72.0,4.4,25.0,455.0,262.26,178.61
2016,9,24,15,45,779.5,69.0,4.45,25.0,406.5,211.81,135.17
2016,9,24,16,0,751.0,66.0,4.5,25.0,358.0,163.58,95.35
2016,9,24,16,15,711.0,61.5,4.45,24.0,307.0,115.41,60.32
2016,9,24,16,30,671.0,57.0,4.4,23.0,256.0,71.15,35.51
2016,9,24,16,45,609.5,51.5,4.4,22.5,205.0,34.33,24.12
2016,9,24,17,0,548.0,46.0,4.4,22.0,154.0,32.33,22.22
2016,9,24,17,15,446.5,37.0,4.3,21.0,107.5,27.13,17.39
2016,9,24,17,30,345.0,28.0,4.2,20.0,61.0,21.63,11.15
2016,9,24,17,45,172.5,14.0,4.1,19.5,30.5,13.76,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,182.5,13.0,2.9,15.5,29.0,66.88,0.0
2016,9,25,6,30,365.0,26.0,3.0,16.0,58.0,173.34,115.14
2016,9,25,6,45,473.0,34.0,3.15,17.0,105.5,239.84,183.11
2016,9,25,7,0,581.0,42.0,3.3,18.0,153.0,313.2,247.22
2016,9,25,7,15,641.0,47.5,3.15,18.5,204.5,372.5,298.93
2016,9,25,7,30,701.0,53.0,3.0,19.0,256.0,435.37,351.44
2016,9,25,7,45,741.5,56.5,2.9,20.0,307.5,488.16,393.43
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,542.12,434.43
2016,9,25,8,15,808.5,63.0,2.7,21.5,408.5,587.49,468.13
2016,9,25,8,30,835.0,66.0,2.6,22.0,458.0,628.53,497.56
2016,9,25,8,45,854.0,68.5,2.55,23.0,503.0,666.78,521.95
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,703.49,544.4
2016,9,25,9,15,886.5,73.0,2.45,25.0,588.0,733.78,561.79
2016,9,25,9,30,900.0,75.0,2.4,26.0,628.0,761.78,577.27
2016,9,25,9,45,914.5,74.0,2.35,27.0,663.0,784.73,589.02
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,805.05,598.87
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,818.44,604.4
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,828.71,607.84
2016,9,25,10,45,945.0,76.5,1.85,29.5,771.5,833.5,607.65
2016,9,25,11,0,948.0,78.0,1.7,30.0,791.0,835.01,605.37
2016,9,25,11,15,950.5,78.5,1.5,30.5,803.0,831.76,599.52
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,825.21,591.56
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.5,812.82,580.5
2016,9,25,12,0,950.0,81.0,1.0,32.0,822.0,797.28,567.56
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.5,778.04,552.79
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,755.81,536.12
2016,9,25,12,45,937.0,84.5,0.4,32.5,799.0,727.26,514.41
2016,9,25,13,0,926.0,88.0,0.2,33.0,785.0,696.42,491.16
2016,9,25,13,15,920.5,87.0,0.4,33.0,765.0,662.64,471.3
2016,9,25,13,30,915.0,86.0,0.6,33.0,745.0,626.69,449.1
2016,9,25,13,45,904.0,86.0,0.85,33.0,716.5,586.64,423.3
2016,9,25,14,0,893.0,86.0,1.1,33.0,688.0,545.17,394.96
2016,9,25,14,15,881.5,84.5,1.3,33.0,653.5,500.88,362.89
2016,9,25,14,30,870.0,83.0,1.5,33.0,619.0,455.69,328.77
2016,9,25,14,45,851.5,82.0,1.7,33.0,578.0,407.54,291.22
2016,9,25,15,0,833.0,81.0,1.9,33.0,537.0,355.99,249.99
2016,9,25,15,15,812.0,78.5,2.05,32.5,492.0,306.18,209.4
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,257.37,168.88
2016,9,25,15,45,759.0,73.0,2.35,31.5,398.0,207.23,127.93
2016,9,25,16,0,727.0,70.0,2.5,31.0,349.0,159.7,90.64
2016,9,25,16,15,685.0,65.0,2.65,30.0,298.0,112.38,57.85
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,65.75,32.41
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,36.23,25.1
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,33.49,22.64
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,27.89,17.51
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,21.96,10.53
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,47.97,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,129.2,81.71
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,192.93,144.29
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,265.59,205.85
2016,9,26,7,15,502.5,63.5,1.35,21.5,186.0,326.02,256.49
2016,9,26,7,30,569.0,73.0,1.3,22.0,236.0,390.82,308.77
2016,9,26,7,45,614.5,79.5,1.3,23.0,286.0,444.5,350.19
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,499.94,391.24
2016,9,26,8,15,692.5,91.0,1.2,24.5,385.0,546.92,424.69
2016,9,26,8,30,725.0,96.0,1.1,25.0,434.0,593.98,456.91
2016,9,26,8,45,749.5,100.0,1.05,26.0,479.0,634.17,482.55
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,671.21,505.1
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,702.99,523.55
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,732.83,540.39
2016,9,26,9,45,823.0,112.0,0.9,29.0,639.0,756.76,552.6
2016,9,26,10,0,837.0,114.0,0.9,30.0,674.0,778.24,563.11
2016,9,26,10,15,846.5,115.5,1.0,30.0,701.5,793.02,572.87
2016,9,26,10,30,856.0,117.0,1.1,30.0,729.0,804.97,580.92
2016,9,26,10,45,864.0,117.5,1.2,30.5,749.5,811.72,584.56
2016,9,26,11,0,872.0,118.0,1.3,31.0,770.0,812.59,584.51
2016,9,26,11,15,875.5,118.5,1.45,31.0,782.5,810.03,584.08
2016,9,26,11,30,879.0,119.0,1.6,31.0,795.0,804.41,581.67
2016,9,26,11,45,882.5,118.5,1.8,31.5,800.0,794.75,575.88
2016,9,26,12,0,886.0,118.0,2.0,32.0,805.0,782.06,568.02
2016,9,26,12,15,885.0,117.5,2.1,32.0,800.5,763.11,556.34
2016,9,26,12,30,884.0,117.0,2.2,32.0,796.0,741.38,542.81
2016,9,26,12,45,904.0,105.5,2.35,32.0,790.5,720.72,530.21
2016,9,26,13,0,924.0,94.0,2.5,32.0,785.0,696.43,514.1
2016,9,26,13,15,919.0,93.0,2.55,32.0,765.0,662.94,490.24
2016,9,26,13,30,914.0,92.0,2.6,32.0,745.0,627.26,464.38
2016,9,26,13,45,908.5,89.5,2.7,32.0,718.0,587.89,435.48
2016,9,26,14,0,903.0,87.0,2.8,32.0,691.0,546.72,404.48
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.5,502.27,370.7
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,456.86,335.15
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,408.76,296.02
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,360.29,255.62
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,306.05,210.62
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,256.3,168.55
2016,9,26,15,45,784.5,70.0,2.75,29.5,401.5,205.38,126.38
2016,9,26,16,0,754.0,67.0,2.7,29.0,352.0,156.9,88.11
2016,9,26,16,15,713.0,62.0,2.6,28.0,300.5,108.46,54.75
2016,9,26,16,30,672.0,57.0,2.5,27.0,249.0,64.07,32.35
2016,9,26,16,45,605.5,51.0,2.45,26.5,197.5,34.47,23.77
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,32.06,21.51
2016,9,26,17,15,434.5,35.5,2.25,25.0,100.0,26.36,16.26
2016,9,26,17,30,330.0,26.0,2.1,24.0,54.0,20.32,8.66
2016,9,26,17,45,165.0,13.0,1.95,23.0,27.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,45.9,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,123.07,75.52
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.5,183.46,137.18
2016,9,27,7,0,400.0,57.0,1.2,20.0,131.0,251.87,195.51
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.5,311.48,245.55
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,375.48,297.3
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,426.93,337.52
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,479.72,377.16
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,526.73,411.08
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,573.96,443.95
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,612.61,469.17
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,650.26,492.97
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,681.89,513.51
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,711.78,531.97
2016,9,27,9,45,811.0,111.5,1.05,26.5,629.5,743.89,551.7
2016,9,27,10,0,859.0,100.0,1.1,27.0,672.0,773.12,569.31
2016,9,27,10,15,867.5,101.5,1.2,27.0,699.0,787.52,578.79
2016,9,27,10,30,876.0,103.0,1.3,27.0,726.0,799.03,586.6
2016,9,27,10,45,873.5,108.0,1.45,27.5,743.5,802.55,588.61
2016,9,27,11,0,871.0,113.0,1.6,28.0,761.0,802.95,588.66
2016,9,27,11,15,874.5,113.5,1.7,28.0,773.0,800.36,587.47
2016,9,27,11,30,878.0,114.0,1.8,28.0,785.0,794.72,584.34
2016,9,27,11,45,872.5,117.5,1.95,28.5,787.0,782.2,575.95
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,766.86,565.7
2016,9,27,12,15,866.0,120.5,2.2,29.0,785.0,748.17,553.94
2016,9,27,12,30,865.0,120.0,2.3,29.0,781.0,726.79,540.31
2016,9,27,12,45,875.0,113.0,2.4,29.0,772.5,704.0,525.13
2016,9,27,13,0,885.0,106.0,2.5,29.0,764.0,678.18,507.17
2016,9,27,13,15,879.0,105.0,2.55,28.5,743.5,645.14,484.22
2016,9,27,13,30,873.0,104.0,2.6,28.0,723.0,610.1,459.25
2016,9,27,13,45,857.5,105.0,2.7,28.0,694.0,567.97,427.78
2016,9,27,14,0,842.0,106.0,2.8,28.0,665.0,526.44,395.93
2016,9,27,14,15,829.0,104.0,2.85,27.5,630.5,482.62,362.17
2016,9,27,14,30,816.0,102.0,2.9,27.0,596.0,438.19,326.92
2016,9,27,14,45,801.0,98.5,2.95,27.0,556.5,391.25,288.17
2016,9,27,15,0,786.0,95.0,3.0,27.0,517.0,344.36,248.56
2016,9,27,15,15,763.0,91.0,3.0,26.5,472.0,295.02,206.98
2016,9,27,15,30,740.0,87.0,3.0,26.0,427.0,246.99,166.1
2016,9,27,15,45,717.0,81.0,3.05,26.0,380.5,195.5,122.81
2016,9,27,16,0,694.0,75.0,3.1,26.0,334.0,148.8,85.36
2016,9,27,16,15,650.0,69.0,3.05,25.0,283.5,102.38,53.62
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,60.31,32.78
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,37.67,26.84
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,33.24,22.78
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,26.66,16.65
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,19.65,7.33
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.5,43.87,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,45.0,117.86,70.57
2016,9,28,6,45,316.0,40.5,1.95,15.5,87.5,183.21,138.94
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,256.17,202.26
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,315.4,253.48
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,379.14,306.69
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,434.19,351.44
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,491.45,396.35
2016,9,28,8,15,695.5,85.5,1.9,18.0,376.0,537.61,432.12
2016,9,28,8,30,728.0,90.0,1.9,18.0,424.0,583.87,467.04
2016,9,28,8,45,752.5,93.0,1.9,18.5,468.5,620.76,493.31
2016,9,28,9,0,777.0,96.0,1.9,19.0,513.0,658.79,519.61
2016,9,28,9,15,794.0,99.0,1.95,19.5,552.5,690.03,539.94
2016,9,28,9,30,811.0,102.0,2.0,20.0,592.0,719.33,558.7
2016,9,28,9,45,819.0,106.0,2.05,20.5,624.5,740.74,571.75
2016,9,28,10,0,827.0,110.0,2.1,21.0,657.0,759.53,582.98
2016,9,28,10,15,836.5,111.5,2.2,21.0,684.5,774.05,592.75
2016,9,28,10,30,846.0,113.0,2.3,21.0,712.0,785.76,600.7
2016,9,28,10,45,846.0,117.5,2.45,21.5,730.0,790.29,602.94
2016,9,28,11,0,846.0,122.0,2.6,22.0,748.0,791.77,603.2
2016,9,28,11,15,850.0,122.5,2.8,22.0,760.0,789.19,602.19
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,783.62,599.13
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,771.42,590.29
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,756.42,579.53
2016,9,28,12,15,845.5,128.0,3.6,22.5,773.0,737.69,568.32
2016,9,28,12,30,844.0,128.0,3.8,22.0,769.0,716.33,554.79
2016,9,28,12,45,838.5,128.0,4.05,22.0,756.0,689.75,535.62
2016,9,28,13,0,833.0,128.0,4.3,22.0,743.0,660.99,514.42
2016,9,28,13,15,826.0,127.0,4.4,22.0,723.0,628.3,489.57
2016,9,28,13,30,819.0,126.0,4.5,22.0,703.0,593.86,462.97
2016,9,28,13,45,810.0,123.5,4.65,22.0,676.0,555.32,432.84
2016,9,28,14,0,801.0,121.0,4.8,22.0,649.0,515.55,400.99
2016,9,28,14,15,787.0,118.5,4.8,21.5,615.0,472.43,366.18
2016,9,28,14,30,773.0,116.0,4.8,21.0,581.0,428.9,330.12
2016,9,28,14,45,760.0,110.5,4.85,21.0,542.0,382.8,290.63
2016,9,28,15,0,747.0,105.0,4.9,21.0,503.0,333.69,247.99
2016,9,28,15,15,722.0,101.0,4.9,20.5,458.5,285.5,206.09
2016,9,28,15,30,697.0,97.0,4.9,20.0,414.0,238.85,165.32
2016,9,28,15,45,672.5,90.0,4.9,19.5,367.5,191.48,124.69
2016,9,28,16,0,648.0,83.0,4.9,19.0,321.0,146.1,87.83
