Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,15,600.0,76.5,4.85,18.5,271.5,101.57,57.09
2016,9,28,16,30,552.0,70.0,4.8,18.0,222.0,61.91,37.68
2016,9,28,16,45,489.5,60.5,4.8,17.5,174.0,43.27,32.45
2016,9,28,17,0,427.0,51.0,4.8,17.0,126.0,38.21,27.67
2016,9,28,17,15,313.5,38.5,4.7,16.5,83.5,29.88,19.7
2016,9,28,17,30,200.0,26.0,4.6,16.0,41.0,20.35,6.53
2016,9,28,17,45,100.0,13.0,4.55,15.5,20.5,12.78,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,14.0,3.4,13.0,22.0,43.15,0.0
2016,9,29,6,30,206.0,28.0,3.5,13.0,44.0,115.69,66.34
2016,9,29,6,45,318.0,40.5,3.65,13.5,87.0,182.88,139.56
2016,9,29,7,0,430.0,53.0,3.8,14.0,130.0,257.7,205.55
2016,9,29,7,15,215.0,71.0,3.75,14.0,109.5,186.86,151.85
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,89.87,70.77
2016,9,29,7,45,2.5,108.0,3.65,14.5,109.0,110.32,88.02
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,130.85,104.89
2016,9,29,8,15,26.0,154.0,3.6,15.5,166.0,177.53,143.44
2016,9,29,8,30,47.0,181.0,3.6,16.0,203.0,220.0,177.86
2016,9,29,8,45,95.0,208.0,3.6,16.5,257.5,281.36,227.52
2016,9,29,9,0,143.0,235.0,3.6,17.0,312.0,351.84,283.25
2016,9,29,9,15,480.0,167.5,3.65,17.0,451.5,535.27,433.01
2016,9,29,9,30,817.0,100.0,3.7,17.0,591.0,718.36,574.2
2016,9,29,9,45,838.5,98.0,3.75,17.5,626.5,743.36,589.37
2016,9,29,10,0,860.0,96.0,3.8,18.0,662.0,762.67,601.33
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,776.52,610.52
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,787.48,617.74
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,793.36,620.24
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,796.2,620.69
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,792.71,617.92
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,786.13,613.09
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,775.07,604.01
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,760.99,592.89
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,741.9,579.38
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,720.03,563.89
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,693.67,545.0
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,664.78,523.12
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,631.82,497.53
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,596.81,469.86
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,558.02,438.84
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,517.78,405.91
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,473.99,370.13
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,426.36,330.3
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,378.94,288.96
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,331.74,246.96
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,282.87,203.57
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,235.16,161.03
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,186.5,118.86
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,140.63,81.78
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,92.15,48.43
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,51.32,30.14
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,37.01,27.04
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,33.9,23.97
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,26.84,17.05
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,19.31,3.87
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,11.8,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,44.99,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,119.03,63.84
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,186.82,142.11
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,260.78,208.14
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,320.46,262.0
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,384.71,318.42
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,437.68,363.69
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,492.51,409.07
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,535.77,444.79
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,581.36,481.47
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,620.83,511.67
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,659.22,540.13
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,689.81,562.37
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,718.38,582.99
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,741.56,598.32
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,758.96,609.27
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,772.63,618.45
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,783.4,625.58
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,789.39,628.28
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,792.29,628.82
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,789.49,626.49
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,783.58,622.01
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,772.43,613.76
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,758.25,603.37
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,739.08,589.15
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,717.11,572.9
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,690.28,552.41
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,661.08,529.23
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,627.92,502.55
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,592.75,473.84
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,554.02,441.9
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,513.75,408.04
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,469.87,371.2
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,422.22,330.44
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,375.22,288.61
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,328.18,245.98
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,279.05,201.42
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,231.18,158.12
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,182.3,115.58
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,135.89,78.14
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,87.42,45.4
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,46.52,28.46
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,35.61,25.89
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,32.41,22.72
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,25.25,15.61
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,17.61,0.31
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,10.81,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,46.7,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,122.33,60.0
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,193.41,145.79
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,270.49,213.78
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,330.8,267.79
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,395.79,324.25
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,449.87,369.81
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,503.84,413.81
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,550.64,450.4
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,597.26,485.66
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,636.44,514.39
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,674.4,540.9
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,704.79,561.75
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,729.49,578.26
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,753.51,593.33
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,775.05,606.53
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,788.65,615.41
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,799.22,622.28
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,804.74,624.49
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,807.05,624.56
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,803.69,621.94
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,797.09,617.18
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,785.42,607.98
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,770.61,596.67
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,751.18,583.44
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,728.82,568.09
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,701.66,548.82
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,671.95,526.73
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,637.98,500.53
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,601.86,472.12
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,561.93,440.11
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,520.47,406.1
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,476.11,369.6
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,430.86,331.31
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,382.5,289.08
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,330.67,243.3
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,280.65,198.92
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,231.79,155.53
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,181.39,112.33
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,133.68,74.69
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,87.64,45.33
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,42.63,31.95
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,35.07,25.16
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,31.84,21.95
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,24.63,14.72
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,16.92,0.0
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,10.32,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,44.34,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,116.2,50.2
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,186.2,139.55
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,261.19,206.07
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,320.08,258.98
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,383.59,314.4
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,436.57,359.32
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,489.32,402.65
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,392.15,322.52
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,252.86,205.25
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,453.03,372.02
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,651.56,529.32
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,681.14,549.57
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,708.66,569.09
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,542.55,436.2
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,343.9,271.97
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,428.94,340.32
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,507.77,402.05
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,563.19,445.59
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,611.89,483.79
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,452.73,358.54
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,293.77,230.32
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,367.94,289.62
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,438.86,344.99
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,524.31,414.64
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,600.71,475.64
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,632.62,503.02
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,653.3,521.15
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,620.7,494.91
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,586.03,466.78
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,547.8,435.4
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,507.88,401.91
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,461.29,362.26
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,416.4,323.0
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,368.69,280.81
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,321.31,238.17
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,272.05,194.2
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,224.22,151.61
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,175.57,110.09
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,126.75,71.87
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,82.14,43.88
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,42.56,32.15
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,38.47,28.28
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,35.02,24.74
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,26.45,16.0
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,16.61,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,10.32,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,25.01,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,70.26,23.76
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,124.1,92.09
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,177.83,140.16
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,222.59,180.18
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,269.71,221.3
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,311.51,256.61
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,354.36,291.73
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,217.37,179.2
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,66.7,50.72
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,92.29,71.93
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,118.31,93.03
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,150.84,119.39
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,183.43,145.44
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,229.4,181.94
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,281.71,222.7
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,216.73,170.66
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,158.91,124.0
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,171.21,133.61
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,183.45,143.0
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,200.78,156.69
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,217.95,170.2
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,272.85,213.52
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,328.84,257.04
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,363.71,284.31
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,396.77,309.99
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,287.71,225.37
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,182.05,141.79
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,141.25,109.51
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,100.6,76.85
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,120.58,93.22
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,140.29,109.31
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,129.71,100.94
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,119.16,92.61
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,120.75,94.16
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,122.18,95.59
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,90.49,69.93
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,57.98,43.18
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,50.72,37.21
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,43.46,31.16
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,36.2,25.04
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,28.95,20.01
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,21.7,13.44
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,14.46,6.85
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,8.67,1.3
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.89,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.47,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,27.8,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,76.53,19.32
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,143.18,105.6
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,211.6,166.29
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,141.85,113.38
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,54.24,40.45
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,67.73,52.01
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,81.18,63.31
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,71.55,54.95
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,62.83,47.4
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,105.47,82.62
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,149.07,117.9
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,328.38,266.24
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,509.78,409.13
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,629.77,502.43
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,742.7,585.76
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,757.1,594.2
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,768.65,601.36
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,773.11,602.64
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,777.63,604.14
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,774.88,602.22
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,769.03,598.25
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,759.85,592.21
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,747.5,583.96
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,727.52,570.39
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,704.75,554.32
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,678.31,533.65
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,649.3,510.96
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,615.69,485.08
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,580.05,456.96
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,540.84,425.33
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,500.09,391.59
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,455.8,354.7
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,407.71,313.79
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,360.28,271.85
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,312.93,229.22
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,263.47,185.15
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,215.38,142.56
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,166.53,101.31
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,120.6,66.48
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,72.22,37.36
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,38.26,28.18
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,34.68,24.76
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,30.98,20.99
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,22.68,12.05
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,16.71,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,8.36,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,38.48,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,100.49,15.79
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,177.02,130.34
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,257.77,202.62
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,318.56,257.06
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,384.34,314.08
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,437.2,359.21
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,494.98,406.69
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,541.42,443.45
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,587.7,478.88
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,627.87,508.59
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,666.86,536.54
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,693.58,554.62
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,721.72,573.65
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,744.73,587.63
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,765.13,599.61
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,778.8,608.09
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,789.41,614.49
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,795.2,616.66
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,797.76,616.69
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,793.16,613.48
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,785.3,608.11
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,773.47,599.1
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,758.46,587.89
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,738.26,574.12
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,715.12,558.14
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,686.01,536.19
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,654.66,512.17
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,620.34,485.73
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,583.92,457.06
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,543.06,424.22
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,500.83,389.45
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,455.7,352.17
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,409.84,313.16
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,358.07,268.04
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,309.87,224.98
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,259.83,180.69
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,211.3,138.1
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,162.55,97.62
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,113.91,61.45
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,69.31,36.46
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,39.42,29.06
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,35.45,25.33
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,31.34,21.21
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,22.52,11.31
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,15.73,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,37.2,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,97.17,1.21
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,172.86,124.8
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,252.0,195.46
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,312.42,249.31
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,377.87,305.99
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,428.88,349.32
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,484.48,394.82
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,529.82,430.35
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,574.97,464.59
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,613.93,493.37
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,651.66,520.54
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,678.29,537.82
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,706.38,555.87
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,729.57,570.19
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,750.3,582.69
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,763.46,589.49
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,773.6,594.25
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,778.37,595.68
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,779.94,595.03
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,776.27,592.04
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,769.37,586.96
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,757.31,577.31
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,742.13,565.64
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,722.18,552.4
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,699.34,536.82
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,671.78,516.88
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,641.64,494.58
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,607.83,468.82
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,571.91,440.86
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,531.84,409.19
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,490.29,375.5
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,445.97,338.66
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,400.82,300.19
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,352.89,258.75
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,301.6,214.02
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,251.69,170.54
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,203.05,128.54
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,154.36,88.78
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,108.63,55.95
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,63.85,32.47
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,37.11,26.78
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,30.45,20.75
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,26.93,17.19
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,21.85,9.9
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,37.21,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,96.63,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,171.19,122.34
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,248.08,192.16
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,307.02,244.37
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,370.91,298.87
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,420.88,340.81
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,475.16,384.47
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,520.29,419.54
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,565.28,453.36
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,603.53,480.47
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,640.54,505.89
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,666.87,523.5
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,694.66,541.74
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,712.57,552.0
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,730.56,562.34
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,740.62,567.3
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,751.02,572.63
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,756.53,574.62
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,758.99,574.63
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,755.35,571.06
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,748.65,565.53
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,736.76,555.77
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,721.93,544.16
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,702.72,530.5
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,680.77,514.11
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,649.12,489.39
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,616.24,463.68
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,559.23,420.95
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,507.51,381.76
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,491.51,369.44
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,470.13,351.73
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,405.92,302.26
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,352.64,261.07
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,309.87,226.82
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,269.76,194.37
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,228.41,161.02
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,189.03,129.43
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,152.32,101.44
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,118.97,78.24
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,83.84,57.03
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,65.11,50.39
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,51.92,38.78
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,38.24,26.37
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,24.08,10.08
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,24.68,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,66.39,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,139.76,97.31
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,215.16,164.14
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,275.91,216.44
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,342.14,271.79
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,395.98,315.98
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,452.09,360.45
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,498.75,395.87
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,545.74,430.3
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,584.51,457.87
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,620.36,482.67
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,650.93,502.1
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,679.62,519.59
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,713.53,540.21
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,742.91,557.36
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,755.91,562.44
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,765.87,565.49
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,770.65,565.63
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,772.22,563.73
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,768.4,558.14
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,761.36,550.4
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,748.98,538.93
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,733.51,525.7
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,713.33,515.86
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,690.26,503.02
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,663.01,485.74
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,633.23,465.73
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,598.98,443.07
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,562.65,417.85
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,522.69,388.09
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,481.28,356.13
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,436.91,321.28
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,391.77,284.65
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,343.68,244.3
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,292.28,200.74
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,242.64,158.71
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,194.34,118.33
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,145.65,80.22
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,100.05,49.45
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,55.62,28.68
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,35.84,25.05
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,29.25,19.21
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,25.67,15.6
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,17.53,4.47
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,10.81,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
