Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,33.32,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,86.47,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,162.02,111.58
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,238.65,181.98
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,298.47,234.38
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,363.49,289.27
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,415.67,332.45
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,467.72,373.95
2016,10,9,8,15,739.0,69.0,1.45,19.5,350.0,513.41,408.82
2016,10,9,8,30,772.0,73.0,1.4,20.0,398.0,559.01,442.33
2016,10,9,8,45,795.5,76.0,1.35,21.0,442.0,597.05,468.24
2016,10,9,9,0,819.0,79.0,1.3,22.0,486.0,633.81,492.3
2016,10,9,9,15,836.0,81.5,1.3,22.5,525.0,664.06,512.26
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,692.24,529.62
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,711.63,539.65
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,731.88,550.26
2016,10,9,10,15,892.0,86.5,1.35,25.0,657.5,745.07,558.64
2016,10,9,10,30,900.0,88.0,1.4,25.0,684.0,755.28,565.17
2016,10,9,10,45,904.0,89.5,1.45,25.5,702.5,759.5,566.66
2016,10,9,11,0,908.0,91.0,1.5,26.0,721.0,760.58,566.2
2016,10,9,11,15,911.0,91.5,1.6,26.0,731.5,756.74,564.11
2016,10,9,11,30,914.0,92.0,1.7,26.0,742.0,749.76,560.0
2016,10,9,11,45,912.0,93.0,1.85,26.5,744.5,736.65,551.07
2016,10,9,12,0,910.0,94.0,2.0,27.0,747.0,720.56,540.11
2016,10,9,12,15,908.5,94.0,2.1,26.5,741.5,700.94,528.12
2016,10,9,12,30,907.0,94.0,2.2,26.0,736.0,678.52,513.23
2016,10,9,12,45,898.5,95.0,2.3,26.0,721.5,650.05,492.63
2016,10,9,13,0,890.0,96.0,2.4,26.0,707.0,619.38,470.02
2016,10,9,13,15,883.0,95.0,2.45,26.0,686.0,585.62,444.5
2016,10,9,13,30,876.0,94.0,2.5,26.0,665.0,549.94,416.98
2016,10,9,13,45,864.5,93.0,2.6,26.0,636.0,510.34,386.02
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,467.08,351.54
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.5,423.05,315.98
2016,10,9,14,30,825.0,88.0,2.7,25.0,538.0,378.52,279.02
2016,10,9,14,45,805.0,85.5,2.75,24.5,497.0,331.36,239.27
2016,10,9,15,0,785.0,83.0,2.8,24.0,456.0,284.73,199.22
2016,10,9,15,15,758.0,79.5,2.75,23.5,411.0,236.42,157.85
2016,10,9,15,30,731.0,76.0,2.7,23.0,366.0,189.84,118.67
2016,10,9,15,45,693.5,71.0,2.7,23.0,318.0,139.41,79.02
2016,10,9,16,0,656.0,66.0,2.7,23.0,270.0,95.23,49.25
2016,10,9,16,15,600.0,60.0,2.6,22.0,221.0,53.33,30.11
2016,10,9,16,30,544.0,54.0,2.5,21.0,172.0,38.09,27.45
2016,10,9,16,45,455.5,45.0,2.45,20.5,125.5,33.11,22.81
2016,10,9,17,0,367.0,36.0,2.4,20.0,79.0,27.89,17.55
2016,10,9,17,15,222.0,22.5,2.3,19.5,44.5,17.8,2.9
2016,10,9,17,30,77.0,9.0,2.2,19.0,10.0,8.85,0.0
2016,10,9,17,45,38.5,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.81,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,24.35,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,118.57,80.79
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,207.89,159.85
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,267.78,212.87
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,333.08,269.15
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,387.83,315.2
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,445.09,361.68
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,490.69,398.0
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,536.59,433.41
2016,10,10,8,45,742.0,89.0,1.7,16.5,427.5,576.74,462.59
2016,10,10,9,0,774.0,91.0,1.6,17.0,472.0,614.5,489.12
2016,10,10,9,15,792.5,94.0,1.6,17.5,511.0,645.21,510.22
2016,10,10,9,30,811.0,97.0,1.6,18.0,550.0,674.0,529.51
2016,10,10,9,45,834.5,95.0,1.6,18.5,585.0,698.71,544.93
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,721.2,558.63
2016,10,10,10,15,867.5,94.5,1.6,19.0,646.5,732.0,565.13
2016,10,10,10,30,877.0,96.0,1.6,19.0,673.0,743.02,571.98
2016,10,10,10,45,883.0,97.0,1.65,19.5,692.0,748.0,574.05
2016,10,10,11,0,889.0,98.0,1.7,20.0,711.0,749.91,574.16
2016,10,10,11,15,892.5,98.5,1.75,20.0,722.0,746.42,571.72
2016,10,10,11,30,896.0,99.0,1.8,20.0,733.0,739.84,567.28
2016,10,10,11,45,896.5,99.5,1.85,20.5,736.0,728.08,558.26
2016,10,10,12,0,897.0,100.0,1.9,21.0,739.0,713.35,547.28
2016,10,10,12,15,895.5,100.0,1.95,21.0,734.0,693.89,533.25
2016,10,10,12,30,894.0,100.0,2.0,21.0,729.0,671.68,516.91
2016,10,10,12,45,879.5,104.0,2.15,21.0,713.0,642.71,495.78
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,611.01,472.19
2016,10,10,13,15,858.0,107.0,2.35,20.5,676.5,577.54,447.27
2016,10,10,13,30,851.0,106.0,2.4,20.0,656.0,542.25,420.28
2016,10,10,13,45,834.0,106.5,2.45,20.0,626.5,501.92,387.95
2016,10,10,14,0,817.0,107.0,2.5,20.0,597.0,460.9,354.31
2016,10,10,14,15,801.5,105.0,2.55,19.5,562.0,417.73,318.83
2016,10,10,14,30,786.0,103.0,2.6,19.0,527.0,374.28,282.12
2016,10,10,14,45,758.5,101.5,2.65,19.0,485.5,324.64,239.48
2016,10,10,15,0,731.0,100.0,2.7,19.0,444.0,278.83,199.4
2016,10,10,15,15,701.5,95.5,2.75,18.5,399.5,231.51,158.61
2016,10,10,15,30,672.0,91.0,2.8,18.0,355.0,186.26,120.36
2016,10,10,15,45,624.5,86.5,2.85,18.0,306.5,141.22,85.24
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,100.64,58.41
2016,10,10,16,15,515.5,73.5,2.8,17.5,209.5,61.02,40.1
2016,10,10,16,30,454.0,65.0,2.7,17.0,161.0,48.57,37.09
2016,10,10,16,45,360.0,53.0,2.65,16.5,116.0,39.97,29.12
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,31.78,20.95
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,15.96,0.0
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.97,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.93,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,11.09,2.64
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,18.33,9.59
2016,10,11,7,15,0.0,29.0,1.7,14.0,29.0,27.99,18.07
2016,10,11,7,30,0.0,39.0,1.7,14.0,39.0,37.66,26.52
2016,10,11,7,45,0.0,49.0,1.75,14.5,49.0,47.33,34.81
2016,10,11,8,0,0.0,59.0,1.8,15.0,59.0,57.01,42.95
2016,10,11,8,15,0.0,90.5,1.8,15.0,90.5,88.69,69.54
2016,10,11,8,30,0.0,122.0,1.8,15.0,122.0,120.91,96.16
2016,10,11,8,45,0.0,136.5,1.8,15.5,136.5,135.19,107.43
2016,10,11,9,0,0.0,151.0,1.8,16.0,151.0,149.45,118.54
2016,10,11,9,15,7.5,174.5,1.75,16.0,178.5,178.01,141.54
2016,10,11,9,30,15.0,198.0,1.7,16.0,206.0,206.72,164.34
2016,10,11,9,45,16.5,210.0,1.7,16.5,219.5,219.43,173.72
2016,10,11,10,0,18.0,222.0,1.7,17.0,233.0,232.1,183.05
2016,10,11,10,15,450.5,156.5,1.65,17.0,451.0,495.48,396.39
2016,10,11,10,30,883.0,91.0,1.6,17.0,669.0,738.15,575.48
2016,10,11,10,45,890.0,91.5,1.55,17.5,688.0,743.3,574.4
2016,10,11,11,0,897.0,92.0,1.5,18.0,707.0,745.38,573.72
2016,10,11,11,15,900.5,92.5,1.5,18.0,718.0,741.83,570.81
2016,10,11,11,30,904.0,93.0,1.5,18.0,729.0,735.18,565.9
2016,10,11,11,45,905.0,93.0,1.5,18.5,732.0,723.18,556.34
2016,10,11,12,0,906.0,93.0,1.5,19.0,735.0,708.18,544.84
2016,10,11,12,15,905.0,93.0,1.55,19.0,730.0,688.91,531.05
2016,10,11,12,30,904.0,93.0,1.6,19.0,725.0,666.85,514.86
2016,10,11,12,45,720.5,158.5,1.65,19.0,656.5,593.23,458.7
2016,10,11,13,0,537.0,224.0,1.7,19.0,588.0,525.5,406.55
2016,10,11,13,15,567.0,205.5,1.85,19.0,579.0,505.15,391.99
2016,10,11,13,30,597.0,187.0,2.0,19.0,570.0,482.08,374.36
2016,10,11,13,45,542.0,196.5,2.15,19.0,533.0,439.86,341.26
2016,10,11,14,0,487.0,206.0,2.3,19.0,496.0,400.75,310.21
2016,10,11,14,15,413.5,210.0,2.45,18.5,446.0,352.52,272.63
2016,10,11,14,30,340.0,214.0,2.6,18.0,396.0,311.89,240.82
2016,10,11,14,45,454.0,171.0,2.8,18.0,394.0,288.97,218.8
2016,10,11,15,0,568.0,128.0,3.0,18.0,392.0,257.75,188.02
2016,10,11,15,15,618.0,102.5,3.1,17.5,364.0,216.42,149.92
2016,10,11,15,30,668.0,77.0,3.2,17.0,336.0,170.12,107.71
2016,10,11,15,45,604.5,79.5,3.35,17.0,290.5,129.74,77.19
2016,10,11,16,0,541.0,82.0,3.5,17.0,245.0,95.62,56.51
2016,10,11,16,15,482.5,73.0,3.5,16.5,198.5,57.77,39.59
2016,10,11,16,30,424.0,64.0,3.5,16.0,152.0,48.05,36.73
2016,10,11,16,45,337.0,51.0,3.5,16.0,108.5,38.51,27.84
2016,10,11,17,0,250.0,38.0,3.5,16.0,65.0,29.43,18.72
2016,10,11,17,15,125.0,19.0,3.45,15.5,32.5,14.8,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,7.5,2.1,12.5,9.5,0.0,0.0
2016,10,12,6,30,99.0,15.0,2.0,13.0,19.0,43.48,0.0
2016,10,12,6,45,229.0,29.5,1.95,13.5,56.0,127.41,82.84
2016,10,12,7,0,359.0,44.0,1.9,14.0,93.0,201.62,154.3
2016,10,12,7,15,442.0,54.0,1.75,14.0,139.5,262.24,208.13
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,328.51,265.16
2016,10,12,7,45,270.5,91.5,1.45,14.5,155.0,242.72,197.74
2016,10,12,8,0,16.0,119.0,1.3,15.0,124.0,129.49,103.39
2016,10,12,8,15,21.0,136.5,1.4,15.0,144.5,150.01,120.66
2016,10,12,8,30,26.0,154.0,1.5,15.0,165.0,176.51,142.24
2016,10,12,8,45,109.0,181.0,1.6,15.5,233.5,263.31,213.33
2016,10,12,9,0,192.0,208.0,1.7,16.0,302.0,347.12,279.97
2016,10,12,9,15,500.5,153.0,1.9,16.0,422.5,507.5,409.26
2016,10,12,9,30,809.0,98.0,2.1,16.0,543.0,666.8,532.62
2016,10,12,9,45,643.0,157.0,2.3,16.5,524.0,626.52,497.75
2016,10,12,10,0,477.0,216.0,2.5,17.0,505.0,573.63,454.57
2016,10,12,10,15,664.5,161.0,2.7,17.0,582.0,654.23,518.88
2016,10,12,10,30,852.0,106.0,2.9,17.0,659.0,730.48,576.99
2016,10,12,10,45,678.5,172.0,3.1,17.0,620.5,674.64,533.22
2016,10,12,11,0,505.0,238.0,3.3,17.0,582.0,611.15,482.85
2016,10,12,11,15,685.5,174.5,3.3,17.0,649.0,671.5,531.37
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,724.1,572.16
2016,10,12,11,45,870.0,109.5,3.35,17.0,719.0,712.54,563.31
2016,10,12,12,0,874.0,108.0,3.4,17.0,722.0,697.29,551.66
2016,10,12,12,15,872.0,107.5,3.3,17.0,716.5,677.33,535.73
2016,10,12,12,30,870.0,107.0,3.2,17.0,711.0,654.74,517.68
2016,10,12,12,45,723.0,157.5,3.15,17.5,653.0,590.23,465.49
2016,10,12,13,0,576.0,208.0,3.1,18.0,595.0,530.16,416.75
2016,10,12,13,15,558.0,206.5,3.2,18.0,572.0,498.35,391.98
2016,10,12,13,30,540.0,205.0,3.3,18.0,549.0,466.25,366.41
2016,10,12,13,45,453.0,221.0,3.4,18.0,501.0,417.44,327.45
2016,10,12,14,0,366.0,237.0,3.5,18.0,453.0,375.49,293.83
2016,10,12,14,15,586.5,163.0,3.7,18.0,485.0,376.43,291.58
2016,10,12,14,30,807.0,89.0,3.9,18.0,517.0,360.88,273.06
2016,10,12,14,45,521.0,140.5,4.1,18.0,408.5,280.29,210.82
2016,10,12,15,0,235.0,192.0,4.3,18.0,300.0,227.56,174.11
2016,10,12,15,15,475.5,132.5,4.15,17.5,323.5,210.13,150.17
2016,10,12,15,30,716.0,73.0,4.0,17.0,347.0,173.98,108.81
2016,10,12,15,45,680.0,67.5,3.85,17.0,300.0,124.7,70.07
2016,10,12,16,0,644.0,62.0,3.7,17.0,253.0,81.48,42.19
2016,10,12,16,15,585.0,56.0,3.45,16.5,204.5,41.05,30.75
2016,10,12,16,30,526.0,50.0,3.2,16.0,156.0,35.51,25.68
2016,10,12,16,45,430.0,41.0,3.0,15.5,111.0,30.36,20.77
2016,10,12,17,0,334.0,32.0,2.8,15.0,66.0,24.97,14.85
2016,10,12,17,15,167.0,16.0,2.8,14.5,33.0,12.22,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,16.71,0.0
2016,10,13,6,45,164.0,28.5,2.45,13.0,50.5,103.08,64.39
2016,10,13,7,0,328.0,40.0,2.5,13.0,84.0,184.69,141.41
2016,10,13,7,15,389.0,52.5,2.6,13.5,126.0,236.99,188.72
2016,10,13,7,30,450.0,65.0,2.7,14.0,168.0,293.48,238.24
2016,10,13,7,45,494.0,74.5,2.8,14.5,212.0,341.95,280.09
2016,10,13,8,0,538.0,84.0,2.9,15.0,256.0,392.22,322.11
2016,10,13,8,15,566.0,92.0,2.8,15.0,298.0,433.28,355.88
2016,10,13,8,30,594.0,100.0,2.7,15.0,340.0,474.36,388.7
2016,10,13,8,45,530.0,130.0,2.6,15.5,362.0,479.34,390.59
2016,10,13,9,0,466.0,160.0,2.5,16.0,384.0,482.4,390.54
2016,10,13,9,15,386.0,193.5,2.4,16.5,389.5,466.7,375.56
2016,10,13,9,30,306.0,227.0,2.3,17.0,395.0,453.63,362.34
2016,10,13,9,45,427.5,207.0,2.2,17.5,456.5,524.79,417.22
2016,10,13,10,0,549.0,187.0,2.1,18.0,518.0,591.54,466.95
2016,10,13,10,15,511.5,211.0,2.05,18.0,529.5,592.06,464.97
2016,10,13,10,30,474.0,235.0,2.0,18.0,541.0,589.8,461.44
2016,10,13,10,45,438.0,255.0,2.0,18.5,544.0,582.17,453.51
2016,10,13,11,0,402.0,275.0,2.0,19.0,547.0,568.49,441.36
2016,10,13,11,15,471.5,253.0,2.0,19.0,577.0,594.3,461.29
2016,10,13,11,30,541.0,231.0,2.0,19.0,607.0,613.42,475.94
2016,10,13,11,45,551.5,224.5,2.05,19.5,609.0,604.46,468.42
2016,10,13,12,0,562.0,218.0,2.1,20.0,611.0,593.45,459.56
2016,10,13,12,15,560.0,220.5,2.15,20.0,609.5,581.01,450.1
2016,10,13,12,30,558.0,223.0,2.2,20.0,608.0,566.82,439.24
2016,10,13,12,45,711.5,157.0,2.25,20.0,638.0,579.33,450.29
2016,10,13,13,0,865.0,91.0,2.3,20.0,668.0,582.93,453.74
2016,10,13,13,15,857.5,90.0,2.3,20.0,647.0,549.8,427.33
2016,10,13,13,30,850.0,89.0,2.3,20.0,626.0,514.87,399.24
2016,10,13,13,45,630.5,156.5,2.35,20.0,545.0,439.18,339.67
2016,10,13,14,0,411.0,224.0,2.4,20.0,464.0,379.5,292.88
2016,10,13,14,15,419.0,207.0,2.45,20.0,439.5,347.74,267.03
2016,10,13,14,30,427.0,190.0,2.5,20.0,415.0,314.71,239.4
2016,10,13,14,45,429.5,173.0,2.55,20.0,384.0,278.79,208.97
2016,10,13,15,0,432.0,156.0,2.6,20.0,353.0,242.17,177.52
2016,10,13,15,15,385.0,146.0,2.6,19.5,308.0,200.83,144.27
2016,10,13,15,30,338.0,136.0,2.6,19.0,263.0,167.4,118.27
2016,10,13,15,45,318.5,119.5,2.6,19.0,226.5,132.28,91.0
2016,10,13,16,0,299.0,103.0,2.6,19.0,190.0,98.99,67.86
2016,10,13,16,15,270.5,85.5,2.6,18.5,153.0,66.9,53.02
2016,10,13,16,30,242.0,68.0,2.6,18.0,116.0,50.67,38.61
2016,10,13,16,45,190.0,51.0,2.6,18.0,82.0,41.37,29.88
2016,10,13,17,0,138.0,34.0,2.6,18.0,48.0,28.12,16.79
2016,10,13,17,15,69.0,17.0,2.55,17.5,24.0,14.42,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,11.09,1.8
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,19.29,10.1
2016,10,14,7,15,0.0,31.0,7.4,16.0,31.0,29.93,19.39
2016,10,14,7,30,0.0,42.0,7.3,16.0,42.0,40.56,28.63
2016,10,14,7,45,0.0,53.0,7.25,16.5,53.0,51.21,37.72
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,61.89,46.68
2016,10,14,8,15,0.0,75.0,7.1,17.0,75.0,72.8,55.8
2016,10,14,8,30,0.0,86.0,7.0,17.0,86.0,83.68,64.79
2016,10,14,8,45,0.0,52.0,6.9,17.5,52.0,50.24,36.57
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,17.38,8.92
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,18.35,9.7
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,19.31,10.47
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,20.77,11.62
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,22.22,12.76
2016,10,14,10,15,0.0,45.5,6.25,19.0,45.5,43.99,30.68
2016,10,14,10,30,0.0,68.0,6.1,19.0,68.0,65.78,48.51
2016,10,14,10,45,0.0,52.0,5.95,19.0,52.0,50.29,35.75
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,34.81,23.02
2016,10,14,11,15,0.0,56.0,5.6,19.0,56.0,54.17,38.87
2016,10,14,11,30,0.0,76.0,5.4,19.0,76.0,73.55,54.66
2016,10,14,11,45,0.0,68.5,5.2,19.0,68.5,66.29,48.71
2016,10,14,12,0,0.0,61.0,5.0,19.0,61.0,59.02,42.79
2016,10,14,12,15,0.0,62.0,4.8,19.0,62.0,59.99,43.59
2016,10,14,12,30,0.0,63.0,4.6,19.0,63.0,60.95,44.4
2016,10,14,12,45,0.0,41.0,4.4,19.0,41.0,39.65,26.99
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,18.36,9.51
2016,10,14,13,15,0.0,44.5,3.95,19.0,44.5,43.03,29.85
2016,10,14,13,30,0.0,70.0,3.7,19.0,70.0,67.71,50.14
2016,10,14,13,45,0.0,76.0,3.5,19.0,76.0,73.52,54.97
2016,10,14,14,0,0.0,82.0,3.3,19.0,82.0,79.33,59.82
2016,10,14,14,15,0.0,74.0,3.1,19.0,74.0,71.57,53.58
2016,10,14,14,30,0.0,66.0,2.9,19.0,66.0,63.81,47.33
2016,10,14,14,45,0.0,69.0,2.7,19.0,69.0,66.71,49.86
2016,10,14,15,0,0.0,72.0,2.5,19.0,72.0,69.61,52.39
2016,10,14,15,15,0.0,38.5,2.3,18.5,38.5,37.18,25.59
2016,10,14,15,30,0.0,5.0,2.1,18.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,1.95,18.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.3,15.0,14.0,36.21,0.0
2016,10,15,6,45,228.5,24.5,3.6,15.5,49.0,117.09,65.47
2016,10,15,7,0,370.0,37.0,3.9,16.0,84.0,194.5,146.05
2016,10,15,7,15,455.5,45.5,4.15,16.0,129.0,253.53,199.56
2016,10,15,7,30,541.0,54.0,4.4,16.0,174.0,318.55,256.9
2016,10,15,7,45,593.0,59.5,4.7,16.5,221.0,369.15,301.3
2016,10,15,8,0,645.0,65.0,5.0,17.0,268.0,421.97,346.29
2016,10,15,8,15,681.0,69.5,5.35,17.0,313.5,466.56,384.33
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,509.7,420.5
2016,10,15,8,45,358.5,105.0,6.1,17.5,247.5,342.65,282.87
2016,10,15,9,0,0.0,136.0,6.5,18.0,136.0,134.12,105.67
2016,10,15,9,15,124.0,184.5,6.8,18.5,251.5,276.31,223.92
2016,10,15,9,30,248.0,233.0,7.1,19.0,367.0,418.82,338.82
2016,10,15,9,45,322.5,233.0,7.45,19.5,418.0,470.7,380.08
2016,10,15,10,0,397.0,233.0,7.8,20.0,469.0,523.48,421.77
2016,10,15,10,15,446.0,228.0,7.95,20.0,504.0,559.08,449.87
2016,10,15,10,30,495.0,223.0,8.1,20.0,539.0,587.83,472.67
2016,10,15,10,45,402.5,259.0,8.3,20.0,520.5,552.3,442.66
2016,10,15,11,0,310.0,295.0,8.5,20.0,502.0,520.49,415.42
2016,10,15,11,15,189.0,301.0,8.6,20.0,428.0,433.78,345.09
2016,10,15,11,30,68.0,307.0,8.7,20.0,354.0,349.42,275.92
2016,10,15,11,45,34.0,210.5,8.8,20.0,234.0,228.94,180.15
2016,10,15,12,0,0.0,114.0,8.9,20.0,114.0,110.38,84.25
2016,10,15,12,15,2.0,153.0,8.95,20.0,154.5,149.29,115.75
2016,10,15,12,30,4.0,192.0,9.0,20.0,195.0,187.81,146.72
2016,10,15,12,45,2.0,135.0,9.05,20.0,136.5,131.62,101.59
2016,10,15,13,0,0.0,78.0,9.1,20.0,78.0,75.48,56.13
2016,10,15,13,15,0.0,45.0,9.05,20.0,45.0,43.51,30.09
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,11.59,3.89
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,11.11,3.51
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,10.62,3.13
2016,10,15,14,15,9.0,99.5,8.85,19.5,104.5,99.44,76.36
2016,10,15,14,30,18.0,188.0,8.8,19.0,198.0,183.07,144.82
2016,10,15,14,45,23.5,179.5,8.8,19.0,191.0,175.02,138.28
2016,10,15,15,0,29.0,171.0,8.8,19.0,184.0,162.77,128.25
2016,10,15,15,15,39.0,157.5,8.7,18.5,173.5,149.74,117.5
2016,10,15,15,30,49.0,144.0,8.6,18.0,163.0,135.59,105.68
2016,10,15,15,45,40.0,124.5,8.5,18.0,138.5,113.91,88.28
2016,10,15,16,0,31.0,105.0,8.4,18.0,114.0,93.27,71.83
2016,10,15,16,15,20.0,85.0,8.25,17.5,90.5,73.94,59.37
2016,10,15,16,30,9.0,65.0,8.1,17.0,67.0,59.49,46.31
2016,10,15,16,45,4.5,45.0,8.0,17.0,46.0,41.83,30.16
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,23.9,12.45
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,12.29,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.5,9.0,8.67,0.0
2016,10,16,7,0,0.0,16.0,4.5,17.0,16.0,15.43,6.83
2016,10,16,7,15,0.0,25.0,4.45,17.0,25.0,24.12,14.44
2016,10,16,7,30,0.0,34.0,4.4,17.0,34.0,32.82,21.99
2016,10,16,7,45,0.0,43.5,4.35,17.0,43.5,42.01,29.89
2016,10,16,8,0,0.0,53.0,4.3,17.0,53.0,51.2,37.7
2016,10,16,8,15,0.0,62.0,4.3,17.0,62.0,59.92,45.0
2016,10,16,8,30,0.0,71.0,4.3,17.0,71.0,68.64,52.21
2016,10,16,8,45,0.0,44.0,4.35,17.5,44.0,42.5,30.12
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,16.41,8.13
2016,10,16,9,15,0.0,68.5,4.45,18.0,68.5,66.23,49.63
2016,10,16,9,30,0.0,120.0,4.5,18.0,120.0,117.02,91.26
2016,10,16,9,45,0.0,72.0,4.55,18.0,72.0,69.63,52.14
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,23.19,13.64
2016,10,16,10,15,0.0,87.5,4.6,18.0,87.5,84.67,64.34
2016,10,16,10,30,0.0,151.0,4.6,18.0,151.0,147.11,114.97
2016,10,16,10,45,6.0,187.5,4.7,18.5,192.0,187.25,146.94
2016,10,16,11,0,12.0,224.0,4.8,19.0,233.0,227.21,178.38
2016,10,16,11,15,6.0,196.0,4.85,19.0,201.0,194.91,152.42
2016,10,16,11,30,0.0,168.0,4.9,19.0,169.0,163.07,126.83
2016,10,16,11,45,0.0,155.0,4.95,19.0,155.5,150.24,116.57
2016,10,16,12,0,0.0,142.0,5.0,19.0,142.0,137.5,106.35
2016,10,16,12,15,3.5,174.0,5.15,19.0,176.5,170.49,132.95
2016,10,16,12,30,7.0,206.0,5.3,19.0,211.0,203.03,159.01
2016,10,16,12,45,8.0,208.0,5.5,19.0,214.0,204.94,160.64
2016,10,16,13,0,9.0,210.0,5.7,19.0,217.0,206.7,162.22
2016,10,16,13,15,4.5,155.0,5.95,19.0,158.5,151.57,118.17
2016,10,16,13,30,0.0,100.0,6.2,19.0,100.0,96.7,73.84
2016,10,16,13,45,26.5,170.0,6.45,19.0,185.0,173.4,136.31
2016,10,16,14,0,53.0,240.0,6.7,19.0,270.0,245.2,193.91
2016,10,16,14,15,26.5,170.0,6.8,19.0,185.0,169.4,133.19
2016,10,16,14,30,0.0,100.0,6.9,19.0,100.0,96.37,74.19
2016,10,16,14,45,130.5,139.5,7.0,19.0,197.0,164.72,127.06
2016,10,16,15,0,261.0,179.0,7.1,19.0,294.0,217.64,165.05
2016,10,16,15,15,477.0,125.0,7.0,18.5,308.0,194.56,136.64
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,152.36,91.56
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,107.93,58.86
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,67.61,36.23
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,38.57,28.33
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,35.84,25.67
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,29.71,19.72
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,23.28,11.25
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,14.25,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.81,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,44.0,88.83,40.78
2016,10,17,7,0,281.0,43.0,1.9,15.0,77.0,166.66,123.96
2016,10,17,7,15,374.0,53.5,1.9,15.0,121.0,225.84,176.75
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,292.81,234.54
2016,10,17,7,45,534.5,70.0,1.95,15.5,212.5,348.59,282.03
2016,10,17,8,0,602.0,76.0,2.0,16.0,260.0,407.57,330.7
2016,10,17,8,15,641.5,81.0,1.95,16.0,306.0,452.95,367.69
2016,10,17,8,30,681.0,86.0,1.9,16.0,352.0,498.85,404.02
2016,10,17,8,45,715.5,88.0,1.9,16.5,395.5,538.5,434.03
2016,10,17,9,0,750.0,90.0,1.9,17.0,439.0,575.83,461.56
2016,10,17,9,15,393.0,150.5,1.9,17.0,335.0,424.98,341.7
2016,10,17,9,30,36.0,211.0,1.9,17.0,231.0,240.22,190.43
2016,10,17,9,45,255.0,210.0,1.9,17.5,358.5,397.67,318.18
2016,10,17,10,0,474.0,209.0,1.9,18.0,486.0,553.41,437.22
2016,10,17,10,15,657.5,155.0,1.95,18.0,557.5,627.97,494.26
2016,10,17,10,30,841.0,101.0,2.0,18.0,629.0,698.18,547.37
2016,10,17,10,45,607.5,187.5,2.05,18.5,575.0,625.09,488.13
2016,10,17,11,0,374.0,274.0,2.1,19.0,521.0,540.51,420.6
2016,10,17,11,15,621.0,187.0,2.15,19.0,603.5,623.5,486.89
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,692.53,540.52
2016,10,17,11,45,870.5,99.5,2.3,19.0,689.0,681.21,531.6
2016,10,17,12,0,873.0,99.0,2.4,19.0,692.0,666.98,521.06
2016,10,17,12,15,871.0,98.5,2.45,19.0,686.0,647.06,505.9
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,624.53,488.58
2016,10,17,12,45,869.5,95.0,2.65,19.0,668.0,598.51,468.81
2016,10,17,13,0,870.0,92.0,2.8,19.0,656.0,569.98,446.62
2016,10,17,13,15,862.5,91.0,2.85,19.0,635.0,536.79,419.98
2016,10,17,13,30,855.0,90.0,2.9,19.0,614.0,501.8,391.35
2016,10,17,13,45,845.5,88.0,3.0,19.0,586.0,461.17,357.84
2016,10,17,14,0,836.0,86.0,3.1,19.0,558.0,421.16,323.89
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.5,378.09,286.68
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,334.67,248.4
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.5,288.53,207.56
2016,10,17,15,0,764.0,76.0,3.4,19.0,410.0,243.07,167.11
2016,10,17,15,15,734.5,73.0,3.4,18.5,365.5,196.97,127.33
2016,10,17,15,30,705.0,70.0,3.4,18.0,321.0,152.89,91.13
2016,10,17,15,45,660.5,65.5,3.45,18.0,274.5,105.2,56.46
2016,10,17,16,0,616.0,61.0,3.5,18.0,228.0,64.48,34.58
2016,10,17,16,15,550.0,54.0,3.4,17.5,181.0,37.58,27.46
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,34.33,24.34
2016,10,17,16,45,373.5,37.5,3.25,16.5,91.5,28.6,18.74
2016,10,17,17,0,263.0,28.0,3.2,16.0,49.0,22.6,9.88
2016,10,17,17,15,131.5,14.0,3.15,15.5,24.5,13.76,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,18.5,3.05,13.5,39.0,88.42,34.48
2016,10,18,7,0,348.0,37.0,3.1,14.0,78.0,182.45,135.4
2016,10,18,7,15,440.5,46.0,3.3,14.5,123.0,243.03,190.52
2016,10,18,7,30,533.0,55.0,3.5,15.0,168.0,310.06,249.08
2016,10,18,7,45,599.5,59.0,3.7,15.5,216.5,364.84,296.81
2016,10,18,8,0,666.0,63.0,3.9,16.0,265.0,422.74,345.76
2016,10,18,8,15,703.5,67.0,4.0,16.0,311.0,465.73,382.13
2016,10,18,8,30,741.0,71.0,4.1,16.0,357.0,511.22,419.49
2016,10,18,8,45,771.0,73.0,4.2,16.5,400.5,549.86,449.82
2016,10,18,9,0,801.0,75.0,4.3,17.0,444.0,587.6,478.82
2016,10,18,9,15,819.5,77.0,4.3,17.0,482.0,616.76,501.15
2016,10,18,9,30,838.0,79.0,4.3,17.0,520.0,643.96,521.64
2016,10,18,9,45,854.5,79.5,4.3,17.5,553.0,663.04,534.75
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,682.78,547.5
2016,10,18,10,15,880.0,81.5,4.2,18.0,611.5,695.82,555.92
2016,10,18,10,30,889.0,83.0,4.1,18.0,637.0,705.97,562.32
2016,10,18,10,45,895.0,84.0,4.05,18.5,655.5,710.51,563.75
2016,10,18,11,0,901.0,85.0,4.0,19.0,674.0,711.98,563.05
2016,10,18,11,15,904.0,85.5,3.9,19.0,684.0,707.76,559.19
2016,10,18,11,30,907.0,86.0,3.8,19.0,694.0,700.45,553.22
2016,10,18,11,45,910.0,85.0,3.75,19.0,697.0,688.53,543.75
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,673.59,531.72
2016,10,18,12,15,911.0,84.0,3.75,19.0,694.5,653.52,516.0
2016,10,18,12,30,909.0,84.0,3.8,19.0,689.0,630.71,497.98
2016,10,18,12,45,906.0,82.5,3.85,19.0,675.5,603.21,476.17
2016,10,18,13,0,903.0,81.0,3.9,19.0,662.0,573.27,452.06
2016,10,18,13,15,896.5,80.0,3.95,19.0,641.0,539.7,424.64
2016,10,18,13,30,890.0,79.0,4.0,19.0,620.0,504.18,395.08
2016,10,18,13,45,880.0,77.5,4.1,19.5,591.5,464.87,361.27
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,424.24,325.71
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.5,380.86,287.94
2016,10,18,14,30,841.0,73.0,4.4,20.0,494.0,336.96,248.95
2016,10,18,14,45,816.5,71.5,4.5,20.0,453.0,286.72,204.64
2016,10,18,15,0,792.0,70.0,4.6,20.0,412.0,240.5,163.46
2016,10,18,15,15,763.0,67.0,4.65,19.5,367.5,193.32,122.73
2016,10,18,15,30,734.0,64.0,4.7,19.0,323.0,148.06,85.74
2016,10,18,15,45,687.5,60.0,4.8,19.0,275.0,102.67,53.72
2016,10,18,16,0,641.0,56.0,4.9,19.0,227.0,58.24,30.13
2016,10,18,16,15,575.5,50.0,4.9,18.0,179.5,34.45,24.63
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,31.91,22.17
2016,10,18,16,45,396.0,34.5,4.9,16.5,89.0,26.04,16.45
2016,10,18,17,0,282.0,25.0,4.9,16.0,46.0,19.85,6.85
2016,10,18,17,15,141.0,12.5,5.0,15.5,23.0,12.29,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
