Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.5,80.26,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,69.0,171.52,121.71
2016,11,18,7,45,473.0,38.5,3.8,10.0,110.5,225.56,174.29
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,284.96,226.86
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.5,330.75,267.88
2016,11,18,8,30,676.0,58.0,3.7,12.0,239.0,376.09,307.38
2016,11,18,8,45,713.5,62.0,3.65,12.5,280.0,414.55,340.22
2016,11,18,9,0,751.0,66.0,3.6,13.0,321.0,452.63,371.7
2016,11,18,9,15,775.5,69.0,3.85,13.5,357.0,482.2,396.03
2016,11,18,9,30,800.0,72.0,4.1,14.0,393.0,510.22,418.5
2016,11,18,9,45,822.0,73.0,4.35,15.0,425.0,532.88,435.72
2016,11,18,10,0,844.0,74.0,4.6,16.0,457.0,553.4,450.84
2016,11,18,10,15,854.5,75.5,4.7,16.0,481.0,565.66,460.46
2016,11,18,10,30,865.0,77.0,4.8,16.0,505.0,575.23,467.8
2016,11,18,10,45,871.0,78.0,4.95,16.5,521.5,578.92,469.65
2016,11,18,11,0,877.0,79.0,5.1,17.0,538.0,578.49,468.18
2016,11,18,11,15,879.5,79.5,5.25,17.0,547.5,574.19,464.4
2016,11,18,11,30,882.0,80.0,5.4,17.0,557.0,567.01,458.19
2016,11,18,11,45,881.5,80.5,5.55,17.5,558.5,555.37,447.41
2016,11,18,12,0,881.0,81.0,5.7,18.0,560.0,540.98,434.27
2016,11,18,12,15,877.5,80.5,5.85,18.0,554.0,521.4,417.63
2016,11,18,12,30,874.0,80.0,6.0,18.0,548.0,499.34,398.67
2016,11,18,12,45,870.0,78.5,6.15,18.0,535.0,473.73,376.45
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,445.9,351.94
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,412.92,322.71
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,379.61,292.61
2016,11,18,13,45,835.5,73.5,6.5,18.0,455.5,343.25,259.58
2016,11,18,14,0,823.0,72.0,6.6,18.0,429.0,305.93,225.28
2016,11,18,14,15,804.0,69.5,6.55,17.5,396.5,265.28,188.54
2016,11,18,14,30,785.0,67.0,6.5,17.0,364.0,224.63,151.91
2016,11,18,14,45,757.5,64.0,6.5,17.0,326.5,182.34,114.94
2016,11,18,15,0,730.0,61.0,6.5,17.0,289.0,141.31,81.34
2016,11,18,15,15,688.5,57.0,6.35,16.5,247.5,99.81,52.26
2016,11,18,15,30,647.0,53.0,6.2,16.0,206.0,61.45,32.62
2016,11,18,15,45,581.5,47.0,6.05,16.0,163.0,33.11,23.52
2016,11,18,16,0,516.0,41.0,5.9,16.0,120.0,30.2,20.6
2016,11,18,16,15,404.5,32.0,5.7,15.0,81.0,24.4,14.81
2016,11,18,16,30,293.0,23.0,5.5,14.0,42.0,18.33,3.23
2016,11,18,16,45,146.5,11.5,5.3,13.5,21.0,11.3,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.82,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,9.64,1.76
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,16.39,7.93
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,23.15,13.89
2016,11,19,8,15,0.0,31.5,8.85,14.0,31.5,30.4,20.23
2016,11,19,8,30,0.0,39.0,8.8,14.0,39.0,37.65,26.53
2016,11,19,8,45,0.0,46.0,8.75,14.5,46.0,44.43,32.3
2016,11,19,9,0,0.0,53.0,8.7,15.0,53.0,51.2,37.98
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,53.14,39.58
2016,11,19,9,30,0.0,57.0,8.6,15.0,57.0,55.08,41.16
2016,11,19,9,45,0.0,63.5,8.55,15.0,63.5,61.37,46.41
2016,11,19,10,0,0.0,70.0,8.5,15.0,70.0,67.67,51.64
2016,11,19,10,15,0.0,63.5,8.45,15.0,63.5,61.38,46.25
2016,11,19,10,30,0.0,57.0,8.4,15.0,57.0,55.09,40.89
2016,11,19,10,45,18.5,134.0,8.4,15.5,143.5,140.88,112.64
2016,11,19,11,0,37.0,211.0,8.4,16.0,230.0,230.74,186.32
2016,11,19,11,15,18.5,117.0,8.3,16.0,126.5,125.12,99.1
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,22.21,13.02
2016,11,19,11,45,0.0,58.0,8.1,16.5,58.0,56.07,41.3
2016,11,19,12,0,0.0,93.0,8.0,17.0,93.0,89.98,69.36
2016,11,19,12,15,0.0,94.0,7.9,17.0,94.0,90.93,70.15
2016,11,19,12,30,0.0,95.0,7.8,17.0,95.0,91.88,70.97
2016,11,19,12,45,0.0,85.5,7.75,17.0,85.5,82.71,63.41
2016,11,19,13,0,0.0,76.0,7.7,17.0,76.0,73.5,55.82
2016,11,19,13,15,0.0,74.5,7.65,17.0,74.5,72.04,54.68
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,70.58,53.54
2016,11,19,13,45,0.0,65.0,7.55,17.0,65.0,62.83,47.15
2016,11,19,14,0,0.0,57.0,7.5,17.0,57.0,55.08,40.73
2016,11,19,14,15,0.0,35.0,7.4,16.5,35.0,33.79,22.95
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,8.19,1.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.75,0.06
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.5,12.0,11.58,0.0
2016,11,20,7,30,0.0,24.0,2.8,14.0,24.0,23.24,11.99
2016,11,20,7,45,0.0,40.0,2.8,14.5,40.0,40.11,27.47
2016,11,20,8,0,0.0,56.0,2.8,15.0,56.0,56.52,41.77
2016,11,20,8,15,0.0,72.5,2.8,15.0,72.5,73.26,56.26
2016,11,20,8,30,0.0,89.0,2.8,15.0,89.0,89.82,70.45
2016,11,20,8,45,3.0,103.5,2.85,15.0,104.5,105.46,83.69
2016,11,20,9,0,6.0,118.0,2.9,15.0,120.0,121.2,96.87
2016,11,20,9,15,3.0,125.5,2.9,15.0,126.5,126.52,101.17
2016,11,20,9,30,0.0,133.0,2.9,15.0,133.0,131.87,105.42
2016,11,20,9,45,0.0,114.0,2.95,15.5,114.0,111.63,88.27
2016,11,20,10,0,0.0,95.0,3.0,16.0,95.0,92.25,71.9
2016,11,20,10,15,0.0,73.0,3.0,15.5,73.0,70.58,53.86
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,49.28,36.03
2016,11,20,10,45,0.0,49.0,3.0,15.0,49.0,47.35,34.37
2016,11,20,11,0,0.0,47.0,3.0,15.0,47.0,45.42,32.71
2016,11,20,11,15,2.5,112.5,2.75,15.0,114.0,110.43,86.92
2016,11,20,11,30,5.0,178.0,2.5,15.0,181.0,175.74,140.3
2016,11,20,11,45,2.5,136.0,2.3,15.0,137.5,133.07,105.23
2016,11,20,12,0,0.0,94.0,2.1,15.0,94.0,90.94,70.53
2016,11,20,12,15,10.5,147.0,1.9,15.0,153.0,147.23,116.99
2016,11,20,12,30,21.0,200.0,1.7,15.0,212.0,202.39,161.53
2016,11,20,12,45,10.5,154.0,1.5,15.0,160.0,152.94,121.31
2016,11,20,13,0,0.0,108.0,1.3,15.0,108.0,104.23,81.57
2016,11,20,13,15,0.0,122.5,1.2,15.0,122.5,117.86,92.99
2016,11,20,13,30,0.0,137.0,1.1,15.0,137.0,131.21,104.02
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,84.02,65.13
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,35.73,24.75
2016,11,20,14,15,9.5,88.5,0.9,15.0,92.0,87.51,68.14
2016,11,20,14,30,19.0,140.0,0.8,15.0,147.0,134.92,107.0
2016,11,20,14,45,15.5,126.0,0.75,15.0,131.5,119.97,94.68
2016,11,20,15,0,12.0,112.0,0.7,15.0,116.0,105.33,82.75
2016,11,20,15,15,6.5,96.5,0.55,15.0,99.0,89.61,69.87
2016,11,20,15,30,1.0,81.0,0.4,15.0,82.0,74.46,57.24
2016,11,20,15,45,0.5,64.0,0.3,15.0,64.5,59.0,46.36
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,43.91,32.62
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,29.45,18.98
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,14.48,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,7.37,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,11.5,30.0,72.5,0.0
2016,11,21,7,30,359.0,28.0,4.2,12.0,60.0,158.44,104.75
2016,11,21,7,45,456.5,35.5,4.35,12.5,100.5,211.7,160.05
2016,11,21,8,0,554.0,43.0,4.5,13.0,141.0,270.85,212.68
2016,11,21,8,15,610.5,48.0,4.55,13.0,182.5,313.12,251.5
2016,11,21,8,30,667.0,53.0,4.6,13.0,224.0,359.72,292.93
2016,11,21,8,45,707.5,56.0,4.7,13.5,264.0,397.82,326.07
2016,11,21,9,0,748.0,59.0,4.8,14.0,304.0,435.75,358.11
2016,11,21,9,15,773.0,61.5,4.8,14.0,340.0,464.77,382.73
2016,11,21,9,30,798.0,64.0,4.8,14.0,376.0,492.3,405.57
2016,11,21,9,45,804.5,69.0,4.85,14.5,404.5,510.98,420.08
2016,11,21,10,0,811.0,74.0,4.9,15.0,433.0,527.18,432.23
2016,11,21,10,15,824.0,75.5,4.9,15.0,457.5,540.6,442.67
2016,11,21,10,30,837.0,77.0,4.9,15.0,482.0,551.47,450.87
2016,11,21,10,45,844.5,78.0,4.95,15.5,499.5,556.06,453.23
2016,11,21,11,0,852.0,79.0,5.0,16.0,517.0,557.87,453.24
2016,11,21,11,15,857.0,80.0,4.95,16.0,527.5,555.46,450.41
2016,11,21,11,30,862.0,81.0,4.9,16.0,538.0,550.21,445.19
2016,11,21,11,45,864.0,81.0,4.9,16.0,540.5,539.49,435.66
2016,11,21,12,0,866.0,81.0,4.9,16.0,543.0,526.01,423.75
2016,11,21,12,15,864.0,80.5,4.9,16.0,538.0,507.35,407.51
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,486.2,388.98
2016,11,21,12,45,863.0,77.5,4.9,16.0,522.0,462.99,368.4
2016,11,21,13,0,864.0,75.0,4.9,16.0,511.0,436.74,344.92
2016,11,21,13,15,855.0,74.0,4.9,16.0,491.0,404.12,315.92
2016,11,21,13,30,846.0,73.0,4.9,16.0,471.0,371.18,286.06
2016,11,21,13,45,831.0,71.5,4.95,16.0,444.5,334.41,252.72
2016,11,21,14,0,816.0,70.0,5.0,16.0,418.0,296.86,218.29
2016,11,21,14,15,796.0,68.0,5.0,16.0,385.5,257.05,181.94
2016,11,21,14,30,776.0,66.0,5.0,16.0,353.0,217.32,145.95
2016,11,21,14,45,745.0,63.0,5.0,16.0,315.5,175.21,109.55
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,134.67,76.86
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.5,94.15,49.13
2016,11,21,15,30,627.0,52.0,4.8,15.0,197.0,53.84,28.38
2016,11,21,15,45,556.0,46.0,4.7,14.5,154.5,32.56,23.17
2016,11,21,16,0,485.0,40.0,4.6,14.0,112.0,29.62,20.22
2016,11,21,16,15,368.5,31.0,4.45,13.5,74.5,23.77,14.16
2016,11,21,16,30,252.0,22.0,4.3,13.0,37.0,17.64,0.07
2016,11,21,16,45,126.0,11.0,4.15,13.0,18.5,10.81,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,15.0,1.15,11.0,28.0,54.91,0.0
2016,11,22,7,30,298.0,30.0,1.2,11.0,56.0,140.21,90.17
2016,11,22,7,45,394.5,39.0,1.25,11.5,94.5,192.84,144.88
2016,11,22,8,0,491.0,48.0,1.3,12.0,133.0,251.05,195.7
2016,11,22,8,15,551.5,54.5,1.4,12.0,174.0,296.9,236.42
2016,11,22,8,30,612.0,61.0,1.5,12.0,215.0,344.77,277.92
2016,11,22,8,45,651.0,65.5,1.6,12.5,254.5,382.05,309.61
2016,11,22,9,0,690.0,70.0,1.7,13.0,294.0,419.29,340.36
2016,11,22,9,15,636.5,85.0,1.75,13.0,310.0,421.5,343.1
2016,11,22,9,30,583.0,100.0,1.8,13.0,326.0,419.39,341.97
2016,11,22,9,45,566.0,114.0,1.9,13.5,347.5,431.74,351.37
2016,11,22,10,0,549.0,128.0,2.0,14.0,369.0,439.3,356.61
2016,11,22,10,15,531.5,141.0,2.05,14.0,385.0,445.77,361.3
2016,11,22,10,30,514.0,154.0,2.1,14.0,401.0,450.05,364.12
2016,11,22,10,45,502.5,163.5,2.15,14.5,412.0,452.0,364.46
2016,11,22,11,0,491.0,173.0,2.2,15.0,423.0,452.12,363.3
2016,11,22,11,15,441.0,189.0,2.2,15.0,417.0,436.12,349.83
2016,11,22,11,30,391.0,205.0,2.2,15.0,411.0,416.23,333.44
2016,11,22,11,45,423.0,198.5,2.25,15.5,422.5,422.28,337.31
2016,11,22,12,0,455.0,192.0,2.3,16.0,434.0,423.37,337.02
2016,11,22,12,15,415.5,199.0,2.3,16.0,418.5,400.13,317.98
2016,11,22,12,30,376.0,206.0,2.3,16.0,403.0,376.02,298.33
2016,11,22,12,45,475.0,176.0,2.3,16.0,418.5,380.97,301.2
2016,11,22,13,0,574.0,146.0,2.3,16.0,434.0,378.89,297.55
2016,11,22,13,15,573.5,139.5,2.35,15.5,418.0,354.51,276.92
2016,11,22,13,30,573.0,133.0,2.4,15.0,402.0,327.79,253.99
2016,11,22,13,45,542.5,131.5,2.45,15.0,374.5,294.21,225.18
2016,11,22,14,0,512.0,130.0,2.5,15.0,347.0,262.26,197.55
2016,11,22,14,15,506.5,119.5,2.55,15.0,320.0,229.61,168.56
2016,11,22,14,30,501.0,109.0,2.6,15.0,293.0,196.56,139.26
2016,11,22,14,45,470.0,103.5,2.65,15.0,261.5,163.43,111.52
2016,11,22,15,0,439.0,98.0,2.7,15.0,230.0,132.21,86.88
2016,11,22,15,15,408.0,87.0,2.7,14.5,196.0,98.5,62.82
2016,11,22,15,30,377.0,76.0,2.7,14.0,162.0,67.2,44.72
2016,11,22,15,45,336.5,62.5,2.7,14.0,127.0,46.56,35.57
2016,11,22,16,0,296.0,49.0,2.7,14.0,92.0,37.18,26.78
2016,11,22,16,15,215.5,35.5,2.75,13.5,61.0,27.42,17.11
2016,11,22,16,30,135.0,22.0,2.8,13.0,30.0,17.26,0.0
2016,11,22,16,45,67.5,11.0,2.9,13.0,15.0,10.81,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.5,17.0,3.1,11.5,25.5,43.76,0.0
2016,11,23,7,30,203.0,34.0,3.1,12.0,51.0,115.34,71.59
2016,11,23,7,45,299.5,46.0,3.1,12.5,88.0,167.28,125.55
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,224.59,175.56
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,271.88,217.39
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,321.99,260.87
2016,11,23,8,45,574.5,80.0,3.3,13.5,245.5,361.02,294.21
2016,11,23,9,0,618.0,86.0,3.4,14.0,285.0,400.28,326.89
2016,11,23,9,15,649.5,90.0,3.35,14.0,320.5,431.32,352.68
2016,11,23,9,30,681.0,94.0,3.3,14.0,356.0,461.39,377.12
2016,11,23,9,45,547.0,124.5,3.25,14.0,345.5,428.75,350.6
2016,11,23,10,0,413.0,155.0,3.2,14.0,335.0,393.23,321.33
2016,11,23,10,15,405.0,166.5,3.2,14.0,351.0,402.02,328.1
2016,11,23,10,30,397.0,178.0,3.2,14.0,367.0,409.19,333.25
2016,11,23,10,45,603.0,137.0,3.2,14.0,436.5,480.61,390.96
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,547.27,443.45
2016,11,23,11,15,593.5,151.0,3.2,14.0,455.0,480.97,389.09
2016,11,23,11,30,378.0,206.0,3.2,14.0,404.0,409.3,330.73
2016,11,23,11,45,602.5,151.0,3.2,14.5,468.5,469.23,378.31
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,517.08,414.36
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,499.15,398.72
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,478.85,381.22
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,453.9,359.78
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,427.12,336.42
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,396.46,309.55
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,364.47,281.02
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.5,329.24,249.41
2016,11,23,14,0,760.0,86.0,4.2,15.0,407.0,291.06,214.94
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.5,251.9,179.95
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,213.1,145.41
2016,11,23,14,45,685.5,76.0,4.4,14.0,305.5,172.65,110.59
2016,11,23,15,0,655.0,72.0,4.5,14.0,269.0,133.81,79.38
2016,11,23,15,15,607.5,66.5,4.35,13.5,228.5,94.31,52.42
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,58.56,34.74
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,39.55,29.49
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,35.57,25.46
2016,11,23,16,15,295.0,34.5,3.75,12.5,69.5,27.43,17.1
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,18.14,0.0
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,11.3,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.0,2.05,8.0,25.0,45.63,0.0
2016,11,24,7,30,227.0,32.0,2.1,8.0,50.0,118.64,71.44
2016,11,24,7,45,338.0,43.0,2.15,8.5,89.0,174.97,132.19
2016,11,24,8,0,449.0,54.0,2.2,9.0,128.0,238.39,187.93
2016,11,24,8,15,515.5,61.5,2.25,9.0,170.0,286.42,231.01
2016,11,24,8,30,582.0,69.0,2.3,9.0,212.0,336.72,275.18
2016,11,24,8,45,632.0,73.0,2.4,9.5,253.0,377.6,310.42
2016,11,24,9,0,682.0,77.0,2.5,10.0,294.0,418.9,345.07
2016,11,24,9,15,712.0,80.5,2.45,10.5,330.5,449.79,370.21
2016,11,24,9,30,742.0,84.0,2.4,11.0,367.0,479.53,393.7
2016,11,24,9,45,766.0,86.0,2.35,11.5,398.5,503.04,411.66
2016,11,24,10,0,790.0,88.0,2.3,12.0,430.0,523.51,426.8
2016,11,24,10,15,804.5,90.0,2.05,12.0,455.0,538.09,436.96
2016,11,24,10,30,819.0,92.0,1.8,12.0,480.0,550.17,444.75
2016,11,24,10,45,829.5,93.0,1.6,12.5,498.0,556.39,447.1
2016,11,24,11,0,840.0,94.0,1.4,13.0,516.0,559.86,447.07
2016,11,24,11,15,844.5,94.5,1.1,13.0,526.5,556.76,441.91
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,550.86,434.19
2016,11,24,11,45,851.5,94.5,0.55,13.5,540.0,540.12,422.09
2016,11,24,12,0,854.0,94.0,0.3,14.0,543.0,526.65,407.71
2016,11,24,12,15,851.5,94.0,0.4,14.0,538.0,508.58,393.97
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,488.08,377.99
2016,11,24,12,45,717.0,117.5,0.65,14.5,482.0,430.16,333.58
2016,11,24,13,0,585.0,141.0,0.8,15.0,431.0,377.29,292.7
2016,11,24,13,15,701.0,115.0,0.85,15.0,449.5,377.71,290.21
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,371.37,280.65
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.5,335.17,249.08
2016,11,24,14,0,786.0,85.0,1.0,15.0,415.0,298.3,216.6
2016,11,24,14,15,763.5,82.0,0.95,15.0,382.0,255.98,179.51
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,216.15,144.61
2016,11,24,14,45,710.0,75.0,0.9,15.0,311.5,174.68,109.75
2016,11,24,15,0,679.0,71.0,0.9,15.0,274.0,134.81,78.42
2016,11,24,15,15,631.5,66.0,0.95,14.5,233.0,94.79,51.78
2016,11,24,15,30,584.0,61.0,1.0,14.0,192.0,58.48,34.51
2016,11,24,15,45,513.0,53.0,1.05,13.5,150.0,39.21,29.16
2016,11,24,16,0,442.0,45.0,1.1,13.0,108.0,34.72,24.74
2016,11,24,16,15,321.5,33.5,1.2,12.5,70.5,26.53,16.3
2016,11,24,16,30,201.0,22.0,1.3,12.0,33.0,17.91,0.0
2016,11,24,16,45,100.5,11.0,1.45,12.0,16.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.5,3.35,9.5,12.5,12.29,0.0
2016,11,25,7,30,0.0,25.0,3.4,10.0,25.0,25.47,11.02
2016,11,25,7,45,17.5,42.5,3.45,10.5,45.0,53.03,37.74
2016,11,25,8,0,35.0,60.0,3.5,11.0,65.0,78.52,60.21
2016,11,25,8,15,46.0,77.5,3.6,11.0,87.0,102.03,80.98
2016,11,25,8,30,57.0,95.0,3.7,11.0,109.0,125.82,101.82
2016,11,25,8,45,64.5,112.0,3.8,11.5,130.5,147.71,120.59
2016,11,25,9,0,72.0,129.0,3.9,12.0,152.0,169.67,139.09
2016,11,25,9,15,79.5,143.0,3.9,12.0,171.0,188.19,154.69
2016,11,25,9,30,87.0,157.0,3.9,12.0,190.0,206.74,170.13
2016,11,25,9,45,208.0,162.0,3.9,12.5,249.0,279.16,230.48
2016,11,25,10,0,329.0,167.0,3.9,13.0,308.0,353.99,291.49
2016,11,25,10,15,226.5,187.0,3.9,13.0,287.0,320.6,263.02
2016,11,25,10,30,124.0,207.0,3.9,13.0,266.0,280.65,229.24
2016,11,25,10,45,154.5,215.0,3.95,13.5,291.0,303.77,247.7
2016,11,25,11,0,185.0,223.0,4.0,14.0,316.0,326.28,265.28
2016,11,25,11,15,173.0,228.5,4.05,14.0,316.5,322.55,261.77
2016,11,25,11,30,161.0,234.0,4.1,14.0,317.0,318.37,258.01
2016,11,25,11,45,195.0,232.5,4.15,14.5,334.0,330.61,267.33
2016,11,25,12,0,229.0,231.0,4.2,15.0,351.0,341.38,275.23
2016,11,25,12,15,253.5,225.5,4.2,15.0,357.5,343.3,276.34
2016,11,25,12,30,278.0,220.0,4.2,15.0,364.0,341.74,274.52
2016,11,25,12,45,236.0,219.5,4.2,15.0,339.5,313.54,251.37
2016,11,25,13,0,194.0,219.0,4.2,15.0,315.0,287.62,230.18
2016,11,25,13,15,180.0,210.5,4.2,15.0,297.0,266.8,212.99
2016,11,25,13,30,166.0,202.0,4.2,15.0,279.0,246.44,196.11
2016,11,25,13,45,122.0,189.0,4.2,15.0,243.5,213.23,169.38
2016,11,25,14,0,78.0,176.0,4.2,15.0,208.0,184.58,146.66
2016,11,25,14,15,121.5,163.0,4.2,15.0,209.0,176.95,138.69
2016,11,25,14,30,165.0,150.0,4.2,15.0,210.0,167.32,128.54
2016,11,25,14,45,154.0,136.0,4.25,15.0,187.5,144.46,109.56
2016,11,25,15,0,143.0,122.0,4.3,15.0,165.0,122.34,91.64
2016,11,25,15,15,130.5,105.0,4.2,14.5,140.0,98.65,73.32
2016,11,25,15,30,118.0,88.0,4.1,14.0,115.0,76.09,57.03
2016,11,25,15,45,103.0,70.0,4.0,14.0,90.0,58.43,45.93
2016,11,25,16,0,88.0,52.0,3.9,14.0,65.0,44.27,32.82
2016,11,25,16,15,44.0,35.5,3.85,13.5,42.0,30.81,19.58
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,18.06,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,5.8,11.0,4.5,4.42,0.0
2016,11,26,7,30,0.0,9.0,5.6,11.0,9.0,8.67,0.0
2016,11,26,7,45,0.0,16.5,5.45,11.0,16.5,15.91,7.41
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,23.16,13.96
2016,11,26,8,15,0.0,33.0,5.05,11.0,33.0,31.86,21.66
2016,11,26,8,30,0.0,42.0,4.8,11.0,42.0,40.56,29.33
2016,11,26,8,45,0.0,50.0,4.6,11.0,50.0,48.3,36.11
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,56.05,42.81
2016,11,26,9,15,0.0,66.0,4.5,11.0,66.0,63.8,49.44
2016,11,26,9,30,0.0,74.0,4.6,11.0,74.0,71.63,56.1
2016,11,26,9,45,2.5,111.0,4.75,11.5,112.0,110.09,88.64
2016,11,26,10,0,5.0,148.0,4.9,12.0,150.0,148.82,120.92
2016,11,26,10,15,2.5,147.5,5.15,12.0,148.5,146.34,118.62
2016,11,26,10,30,0.0,147.0,5.4,12.0,147.0,143.98,116.48
2016,11,26,10,45,96.5,184.0,5.7,12.0,232.0,239.94,197.49
2016,11,26,11,0,193.0,221.0,6.0,12.0,317.0,328.13,270.59
2016,11,26,11,15,239.0,220.5,6.15,12.0,342.0,349.27,287.88
2016,11,26,11,30,285.0,220.0,6.3,12.0,367.0,371.84,306.25
2016,11,26,11,45,194.0,226.5,6.45,12.0,326.5,323.77,265.97
2016,11,26,12,0,103.0,233.0,6.6,12.0,286.0,278.39,227.94
2016,11,26,12,15,51.5,150.0,6.6,12.0,176.5,170.36,138.39
2016,11,26,12,30,0.0,67.0,6.6,12.0,67.0,64.78,49.51
2016,11,26,12,45,0.0,80.0,6.6,12.5,80.0,77.37,60.14
2016,11,26,13,0,0.0,93.0,6.6,13.0,93.0,89.87,70.61
2016,11,26,13,15,0.0,87.0,6.5,13.0,87.0,84.1,65.81
2016,11,26,13,30,0.0,81.0,6.4,13.0,81.0,78.34,61.03
2016,11,26,13,45,0.0,93.0,6.3,13.0,93.0,89.64,70.68
2016,11,26,14,0,0.0,105.0,6.2,13.0,105.0,100.65,80.1
2016,11,26,14,15,112.5,125.0,6.15,13.0,165.5,141.9,111.12
2016,11,26,14,30,225.0,145.0,6.1,13.0,226.0,172.52,131.8
2016,11,26,14,45,196.0,134.5,6.1,13.0,200.0,149.56,113.05
2016,11,26,15,0,167.0,124.0,6.1,13.0,174.0,126.35,94.82
2016,11,26,15,15,148.5,107.0,6.25,12.5,146.5,101.12,75.45
2016,11,26,15,30,130.0,90.0,6.4,12.0,119.0,77.54,58.61
2016,11,26,15,45,98.0,72.5,6.55,12.0,91.5,60.12,47.77
2016,11,26,16,0,66.0,55.0,6.7,12.0,64.0,46.36,34.87
2016,11,26,16,15,33.0,36.5,6.75,12.0,41.0,32.82,21.22
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,17.19,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,88.0,14.5,6.4,11.0,21.0,36.66,0.0
2016,11,27,7,30,176.0,29.0,6.4,11.0,42.0,96.07,45.24
2016,11,27,7,45,307.0,39.0,6.45,11.5,80.0,157.64,115.98
2016,11,27,8,0,438.0,49.0,6.5,12.0,118.0,225.03,175.27
2016,11,27,8,15,507.0,56.0,6.55,12.0,158.5,272.42,218.34
2016,11,27,8,30,576.0,63.0,6.6,12.0,199.0,322.33,262.94
2016,11,27,8,45,630.5,66.0,6.7,12.5,239.5,363.45,299.19
2016,11,27,9,0,685.0,69.0,6.8,13.0,280.0,405.27,335.16
2016,11,27,9,15,637.5,81.5,6.7,13.0,296.5,408.46,339.1
2016,11,27,9,30,590.0,94.0,6.6,13.0,313.0,407.7,339.1
2016,11,27,9,45,490.5,123.5,6.5,13.5,316.0,392.32,325.56
2016,11,27,10,0,391.0,153.0,6.4,14.0,319.0,374.91,309.88
2016,11,27,10,15,527.0,130.0,6.25,14.0,367.5,424.31,350.98
2016,11,27,10,30,663.0,107.0,6.1,14.0,416.0,476.46,393.54
2016,11,27,10,45,755.0,94.5,5.95,14.0,458.5,511.36,421.31
2016,11,27,11,0,847.0,82.0,5.8,14.0,501.0,544.74,447.37
2016,11,27,11,15,852.0,82.5,5.65,14.0,511.5,542.12,444.09
2016,11,27,11,30,857.0,83.0,5.5,14.0,522.0,536.7,438.48
2016,11,27,11,45,858.0,83.0,5.4,14.5,524.5,525.91,427.73
2016,11,27,12,0,859.0,83.0,5.3,15.0,527.0,512.42,414.66
2016,11,27,12,15,856.0,83.0,5.2,15.0,522.0,494.37,398.52
2016,11,27,12,30,853.0,83.0,5.1,15.0,517.0,473.89,380.15
2016,11,27,12,45,724.5,109.0,5.0,15.0,472.0,421.07,336.26
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,372.87,296.29
2016,11,27,13,15,485.5,154.0,4.7,15.0,385.5,328.72,259.71
2016,11,27,13,30,375.0,173.0,4.5,15.0,344.0,291.15,228.97
2016,11,27,13,45,388.5,160.0,4.35,15.0,328.5,267.73,207.9
2016,11,27,14,0,402.0,147.0,4.2,15.0,313.0,243.31,185.6
2016,11,27,14,15,444.0,127.5,4.1,14.5,297.5,218.2,161.79
2016,11,27,14,30,486.0,108.0,4.0,14.0,282.0,189.26,134.36
2016,11,27,14,45,447.0,103.5,3.95,14.0,250.5,156.81,107.5
2016,11,27,15,0,408.0,99.0,3.9,14.0,219.0,126.93,84.4
2016,11,27,15,15,376.0,87.5,3.75,13.5,185.5,94.44,61.4
2016,11,27,15,30,344.0,76.0,3.6,13.0,152.0,64.46,44.23
2016,11,27,15,45,295.5,62.5,3.45,13.0,118.0,46.84,35.87
2016,11,27,16,0,247.0,49.0,3.3,13.0,84.0,37.41,26.96
2016,11,27,16,15,123.5,37.0,3.2,12.5,54.5,30.42,19.15
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,22.78,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,12.29,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,14.0,7.25,12.0,17.5,27.61,0.0
2016,11,28,7,30,110.0,28.0,7.5,12.0,35.0,70.75,28.03
2016,11,28,7,45,197.5,42.0,7.75,12.0,67.5,125.83,91.8
