Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,177.32,138.06
2016,11,28,8,15,340.5,68.0,8.05,12.0,136.0,219.23,175.91
2016,11,28,8,30,396.0,80.0,8.1,12.0,172.0,263.61,215.49
2016,11,28,8,45,439.0,88.5,8.15,12.5,208.0,300.44,247.92
2016,11,28,9,0,482.0,97.0,8.2,13.0,244.0,338.12,280.39
2016,11,28,9,15,534.0,95.0,8.15,13.0,276.5,371.25,309.1
2016,11,28,9,30,586.0,93.0,8.1,13.0,309.0,403.0,336.27
2016,11,28,9,45,617.0,95.0,8.1,13.0,339.5,427.85,357.3
2016,11,28,10,0,648.0,97.0,8.1,13.0,370.0,451.44,376.94
2016,11,28,10,15,456.5,145.5,8.0,13.0,343.0,401.94,334.58
2016,11,28,10,30,265.0,194.0,7.9,13.0,316.0,345.87,286.35
2016,11,28,10,45,359.5,184.0,7.8,13.5,356.5,384.39,317.98
2016,11,28,11,0,454.0,174.0,7.7,14.0,397.0,425.87,351.31
2016,11,28,11,15,584.5,152.0,7.55,14.0,445.5,468.15,385.74
2016,11,28,11,30,715.0,130.0,7.4,14.0,494.0,508.93,418.23
2016,11,28,11,45,611.5,151.0,7.3,14.0,463.5,466.97,382.74
2016,11,28,12,0,508.0,172.0,7.2,14.0,433.0,423.96,346.58
2016,11,28,12,15,470.5,179.0,7.05,14.0,419.5,401.73,327.4
2016,11,28,12,30,433.0,186.0,6.9,14.0,406.0,379.37,308.06
2016,11,28,12,45,458.0,175.5,6.75,14.5,403.0,367.64,296.64
2016,11,28,13,0,483.0,165.0,6.6,15.0,400.0,353.54,282.93
2016,11,28,13,15,475.0,159.5,6.5,15.0,383.0,329.19,261.39
2016,11,28,13,30,467.0,154.0,6.4,15.0,366.0,304.18,239.08
2016,11,28,13,45,422.0,152.0,6.3,15.0,335.5,270.34,210.14
2016,11,28,14,0,377.0,150.0,6.2,15.0,305.0,238.69,183.2
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.5,227.24,168.47
2016,11,28,14,30,588.0,106.0,6.0,14.0,316.0,207.62,145.92
2016,11,28,14,45,566.0,97.5,5.9,14.0,282.0,170.14,113.71
2016,11,28,15,0,544.0,89.0,5.8,14.0,248.0,133.8,84.48
2016,11,28,15,15,491.5,81.5,5.55,13.5,209.0,96.68,59.37
2016,11,28,15,30,439.0,74.0,5.3,13.0,170.0,64.4,43.0
2016,11,28,15,45,382.0,62.0,5.05,13.0,132.5,46.53,35.58
2016,11,28,16,0,325.0,50.0,4.8,13.0,95.0,38.31,27.7
2016,11,28,16,15,162.5,38.5,4.65,12.5,61.0,30.17,18.83
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,24.23,0.0
2016,11,28,16,45,0.0,13.5,4.4,12.0,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,57.8,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,140.3,49.62
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,198.73,143.87
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,258.87,200.32
2016,11,29,8,15,654.5,38.5,4.7,10.0,166.0,304.2,242.84
2016,11,29,8,30,714.0,43.0,4.7,10.0,208.0,351.3,285.8
2016,11,29,8,45,751.0,46.5,4.75,10.5,248.0,388.71,319.42
2016,11,29,9,0,788.0,50.0,4.8,11.0,288.0,425.79,351.66
2016,11,29,9,15,813.0,52.0,4.6,11.0,324.0,452.38,374.78
2016,11,29,9,30,838.0,54.0,4.4,11.0,360.0,479.85,397.76
2016,11,29,9,45,854.0,56.0,4.25,11.5,390.5,500.98,414.29
2016,11,29,10,0,870.0,58.0,4.1,12.0,421.0,519.86,428.43
2016,11,29,10,15,881.5,59.0,3.9,12.0,445.5,532.82,438.27
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,543.13,445.72
2016,11,29,10,45,899.0,61.5,3.55,12.5,487.5,548.24,448.07
2016,11,29,11,0,905.0,63.0,3.4,13.0,505.0,550.45,447.92
2016,11,29,11,15,909.0,63.5,3.3,13.0,515.5,547.59,444.6
2016,11,29,11,30,913.0,64.0,3.2,13.0,526.0,541.78,438.79
2016,11,29,11,45,912.0,64.5,3.1,13.5,529.0,530.49,427.72
2016,11,29,12,0,911.0,65.0,3.0,14.0,532.0,516.39,414.28
2016,11,29,12,15,776.0,96.5,3.0,14.0,491.5,466.81,373.87
2016,11,29,12,30,641.0,128.0,3.0,14.0,451.0,418.25,334.34
2016,11,29,12,45,758.0,99.5,3.05,14.5,473.5,423.87,336.13
2016,11,29,13,0,875.0,71.0,3.1,15.0,496.0,424.3,332.4
2016,11,29,13,15,866.0,70.0,3.15,15.0,477.0,393.75,305.1
2016,11,29,13,30,857.0,69.0,3.2,15.0,458.0,359.72,274.58
2016,11,29,13,45,843.0,67.5,3.25,15.0,432.0,323.75,242.01
2016,11,29,14,0,829.0,66.0,3.3,15.0,406.0,286.86,208.25
2016,11,29,14,15,809.0,64.0,3.3,14.5,374.0,247.41,172.73
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,207.98,137.48
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,166.66,101.96
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,126.56,70.15
2016,11,29,15,15,689.5,52.0,3.15,13.5,229.0,86.04,43.49
2016,11,29,15,30,646.0,48.0,3.0,13.0,189.0,48.74,27.05
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.5,32.5,23.19
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,26.58,17.52
2016,11,29,16,15,386.5,27.0,2.7,12.5,69.0,20.53,10.98
2016,11,29,16,30,265.0,18.0,2.6,12.0,32.0,14.16,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,16.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,1.8,10.0,11.0,10.81,0.0
2016,11,30,7,30,0.0,22.0,1.7,10.0,22.0,22.5,2.09
2016,11,30,7,45,34.0,38.0,1.6,10.5,43.0,53.62,36.72
2016,11,30,8,0,68.0,54.0,1.5,11.0,64.0,87.63,66.7
2016,11,30,8,15,83.5,72.0,1.6,11.0,88.0,114.62,90.6
2016,11,30,8,30,99.0,90.0,1.7,11.0,112.0,141.94,114.54
2016,11,30,8,45,110.5,106.5,1.85,11.5,135.5,166.05,135.27
2016,11,30,9,0,122.0,123.0,2.0,12.0,159.0,190.27,155.69
2016,11,30,9,15,132.0,137.0,2.15,12.0,180.5,210.91,173.12
2016,11,30,9,30,142.0,151.0,2.3,12.0,202.0,231.47,190.25
2016,11,30,9,45,173.0,163.0,2.45,12.5,230.5,260.26,213.67
2016,11,30,10,0,204.0,175.0,2.6,13.0,259.0,289.22,236.92
2016,11,30,10,15,191.5,187.0,2.75,13.0,270.0,295.17,241.4
2016,11,30,10,30,179.0,199.0,2.9,13.0,281.0,300.22,245.16
2016,11,30,10,45,238.0,200.5,3.05,13.0,314.0,335.45,273.84
2016,11,30,11,0,297.0,202.0,3.2,13.0,347.0,365.71,298.19
2016,11,30,11,15,215.5,214.0,3.4,13.0,320.5,328.45,267.38
2016,11,30,11,30,134.0,226.0,3.6,13.0,294.0,294.92,239.59
2016,11,30,11,45,136.0,227.5,3.85,13.0,297.0,294.06,238.87
2016,11,30,12,0,138.0,229.0,4.1,13.0,300.0,292.7,237.65
2016,11,30,12,15,69.0,192.5,4.35,13.0,228.0,219.33,177.74
2016,11,30,12,30,0.0,156.0,4.6,13.0,156.0,150.42,120.9
2016,11,30,12,45,0.0,125.5,4.9,13.0,125.5,121.02,96.61
2016,11,30,13,0,0.0,95.0,5.2,13.0,95.0,91.77,72.2
2016,11,30,13,15,0.0,102.0,5.2,13.0,102.0,98.37,77.85
2016,11,30,13,30,0.0,109.0,5.2,13.0,109.0,104.84,83.39
2016,11,30,13,45,0.0,57.5,5.25,13.0,57.5,55.56,41.81
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,5.79,0.0
2016,11,30,14,15,13.5,70.5,5.2,13.0,75.5,70.76,54.45
2016,11,30,14,30,27.0,135.0,5.1,13.0,145.0,129.13,103.26
2016,11,30,14,45,22.5,121.5,5.05,13.0,129.0,116.45,92.7
2016,11,30,15,0,18.0,108.0,5.0,13.0,113.0,101.88,80.58
2016,11,30,15,15,277.5,84.5,4.85,12.5,145.0,84.85,57.21
2016,11,30,15,30,537.0,61.0,4.7,12.0,177.0,55.09,34.25
2016,11,30,15,45,450.5,54.0,4.6,12.0,136.5,40.69,30.53
2016,11,30,16,0,364.0,47.0,4.5,12.0,96.0,37.26,26.88
2016,11,30,16,15,246.5,34.0,4.4,11.5,62.0,26.44,15.75
2016,11,30,16,30,129.0,21.0,4.3,11.0,28.0,16.59,0.0
2016,11,30,16,45,64.5,10.5,4.2,11.0,14.0,10.32,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,10.0,3.95,8.5,19.5,47.9,0.0
2016,12,1,7,30,312.0,20.0,3.9,9.0,39.0,119.23,20.05
2016,12,1,7,45,431.0,28.0,3.9,9.5,77.5,178.25,126.37
2016,12,1,8,0,550.0,36.0,3.9,10.0,116.0,241.9,185.76
2016,12,1,8,15,614.5,41.5,4.15,10.0,157.5,288.73,229.33
2016,12,1,8,30,679.0,47.0,4.4,10.0,199.0,337.66,273.78
2016,12,1,8,45,723.0,50.0,4.7,10.5,239.5,376.57,308.86
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,415.51,343.03
2016,12,1,9,15,794.5,56.0,5.05,11.0,316.5,446.27,370.02
2016,12,1,9,30,822.0,59.0,5.1,11.0,353.0,475.65,395.19
2016,12,1,9,45,835.5,62.0,5.15,11.5,384.0,496.28,411.95
2016,12,1,10,0,849.0,65.0,5.2,12.0,415.0,514.61,426.35
2016,12,1,10,15,862.0,66.5,5.2,12.0,440.0,526.76,436.19
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,538.3,445.2
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.5,544.2,448.73
2016,12,1,11,0,892.0,70.0,5.3,13.0,502.0,547.26,449.78
2016,12,1,11,15,896.5,70.5,5.3,13.0,513.0,544.79,446.98
2016,12,1,11,30,901.0,71.0,5.3,13.0,524.0,539.41,441.66
2016,12,1,11,45,902.5,71.5,5.3,13.5,527.0,529.6,431.79
2016,12,1,12,0,904.0,72.0,5.3,14.0,530.0,516.96,419.44
2016,12,1,12,15,902.0,71.5,5.2,14.0,526.0,498.86,403.11
2016,12,1,12,30,900.0,71.0,5.1,14.0,522.0,478.17,384.38
2016,12,1,12,45,895.0,70.5,5.05,14.5,510.0,453.71,361.66
2016,12,1,13,0,890.0,70.0,5.0,15.0,498.0,427.01,336.76
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.5,396.04,308.67
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,363.39,278.7
2016,12,1,13,45,854.5,67.0,4.85,15.0,432.5,325.06,243.8
2016,12,1,14,0,838.0,66.0,4.8,15.0,406.0,287.75,209.36
2016,12,1,14,15,817.5,64.0,4.75,15.0,374.0,248.02,173.02
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,208.33,137.17
2016,12,1,14,45,766.0,59.0,4.7,15.0,305.0,166.4,101.3
2016,12,1,15,0,735.0,56.0,4.7,15.0,268.0,125.92,69.42
2016,12,1,15,15,691.0,52.0,4.55,14.5,227.5,85.45,43.0
2016,12,1,15,30,647.0,48.0,4.4,14.0,187.0,48.22,26.88
2016,12,1,15,45,577.0,42.0,4.25,13.5,146.0,32.61,23.21
2016,12,1,16,0,507.0,36.0,4.1,13.0,105.0,26.66,17.55
2016,12,1,16,15,384.0,27.0,4.15,12.5,68.0,20.6,10.92
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,14.22,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.5,9.5,5.6,7.5,19.0,50.53,0.0
2016,12,2,7,30,341.0,19.0,5.6,8.0,38.0,122.26,6.16
2016,12,2,7,45,451.5,27.0,5.7,8.5,76.0,182.46,128.58
2016,12,2,8,0,562.0,35.0,5.8,9.0,114.0,243.48,187.67
2016,12,2,8,15,626.0,40.0,5.95,9.5,155.5,289.77,231.02
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,338.09,274.97
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,375.59,309.16
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,412.9,342.16
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.5,442.86,368.14
2016,12,2,9,30,822.0,57.0,6.5,12.0,350.0,471.43,392.2
2016,12,2,9,45,836.5,60.0,6.55,12.5,380.5,492.6,409.56
2016,12,2,10,0,851.0,63.0,6.6,13.0,411.0,509.55,423.03
2016,12,2,10,15,863.5,64.5,6.5,13.0,436.0,523.48,434.22
2016,12,2,10,30,876.0,66.0,6.4,13.0,461.0,534.82,443.0
2016,12,2,10,45,883.5,67.0,6.3,13.5,479.0,540.27,445.94
2016,12,2,11,0,891.0,68.0,6.2,14.0,497.0,542.89,446.39
2016,12,2,11,15,895.5,68.5,6.1,14.0,508.0,540.52,443.48
2016,12,2,11,30,900.0,69.0,6.0,14.0,519.0,535.25,438.06
2016,12,2,11,45,901.5,69.0,5.9,14.5,522.5,525.04,427.69
2016,12,2,12,0,903.0,69.0,5.8,15.0,526.0,512.01,414.86
2016,12,2,12,15,901.0,69.0,5.75,15.0,521.5,494.56,399.12
2016,12,2,12,30,899.0,69.0,5.7,15.0,517.0,474.51,380.95
2016,12,2,12,45,893.0,68.5,5.7,15.0,505.0,449.76,358.73
2016,12,2,13,0,887.0,68.0,5.7,15.0,493.0,422.82,334.28
2016,12,2,13,15,877.5,67.0,5.7,15.0,474.0,392.06,306.26
2016,12,2,13,30,868.0,66.0,5.7,15.0,455.0,359.63,276.36
2016,12,2,13,45,850.5,65.5,5.7,15.0,428.5,321.67,241.66
2016,12,2,14,0,833.0,65.0,5.7,15.0,402.0,284.81,207.5
2016,12,2,14,15,812.0,63.0,5.65,15.0,370.0,245.26,171.2
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,205.78,135.47
2016,12,2,14,45,759.5,58.5,5.55,15.0,301.0,164.57,100.15
2016,12,2,15,0,728.0,56.0,5.5,15.0,264.0,124.86,68.9
2016,12,2,15,15,683.0,51.5,5.2,14.5,224.0,84.25,42.35
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,46.96,26.06
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.5,32.15,22.79
2016,12,2,16,0,496.0,36.0,4.4,13.0,103.0,26.69,17.57
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.5,20.63,10.9
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,14.24,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,133.0,9.5,2.65,9.0,16.5,41.14,0.0
2016,12,3,7,30,266.0,19.0,2.6,9.0,33.0,102.83,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,163.51,113.07
2016,12,3,8,0,496.0,36.0,2.6,10.0,105.0,223.49,170.25
2016,12,3,8,15,563.0,42.0,2.75,10.5,145.0,266.82,210.09
2016,12,3,8,30,630.0,48.0,2.9,11.0,185.0,315.59,253.3
2016,12,3,8,45,676.0,51.0,3.05,11.5,224.5,354.01,287.32
2016,12,3,9,0,722.0,54.0,3.2,12.0,264.0,392.65,320.56
2016,12,3,9,15,750.5,57.0,3.2,12.0,299.5,422.93,346.67
2016,12,3,9,30,779.0,60.0,3.2,12.0,335.0,452.01,371.1
2016,12,3,9,45,718.0,75.5,3.25,12.5,346.5,449.59,369.03
2016,12,3,10,0,657.0,91.0,3.3,13.0,358.0,441.98,362.46
2016,12,3,10,15,750.0,79.0,3.3,13.0,402.0,480.28,393.35
2016,12,3,10,30,843.0,67.0,3.3,13.0,446.0,516.88,422.22
2016,12,3,10,45,852.5,68.0,3.3,13.5,464.0,523.38,425.96
2016,12,3,11,0,862.0,69.0,3.3,14.0,482.0,527.14,427.48
2016,12,3,11,15,867.0,69.5,3.3,14.0,493.0,525.23,425.19
2016,12,3,11,30,872.0,70.0,3.3,14.0,504.0,520.51,420.52
2016,12,3,11,45,873.5,70.5,3.35,14.5,507.5,511.2,411.41
2016,12,3,12,0,875.0,71.0,3.4,15.0,511.0,499.15,399.93
2016,12,3,12,15,873.5,70.5,3.4,15.0,507.0,481.98,384.86
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,462.29,367.46
2016,12,3,12,45,687.5,113.0,3.45,15.5,449.5,403.17,318.99
2016,12,3,13,0,503.0,156.0,3.5,16.0,396.0,350.08,275.89
2016,12,3,13,15,676.0,111.0,3.45,16.0,420.5,356.01,276.7
2016,12,3,13,30,849.0,66.0,3.4,16.0,445.0,352.44,267.82
2016,12,3,13,45,676.5,94.5,3.4,16.0,386.0,293.48,220.41
2016,12,3,14,0,504.0,123.0,3.4,16.0,327.0,247.0,184.33
2016,12,3,14,15,642.5,91.5,3.3,16.0,330.0,229.75,162.92
2016,12,3,14,30,781.0,60.0,3.2,16.0,333.0,202.55,132.11
2016,12,3,14,45,748.0,58.0,3.15,16.0,296.5,162.08,97.87
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,123.24,67.71
2016,12,3,15,15,671.5,52.0,2.95,15.5,221.0,83.84,42.23
2016,12,3,15,30,628.0,48.0,2.8,15.0,182.0,47.64,26.74
2016,12,3,15,45,550.5,42.5,2.65,14.5,141.0,30.29,21.07
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,27.63,18.31
2016,12,3,16,15,352.0,27.5,2.5,13.5,64.5,21.12,11.21
2016,12,3,16,30,231.0,18.0,2.5,13.0,29.0,14.25,0.0
2016,12,3,16,45,115.5,9.0,2.5,12.5,14.5,8.85,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,34.56,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,87.23,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.5,149.67,101.66
2016,12,4,8,0,454.0,39.0,2.6,11.0,101.0,211.34,160.09
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.5,257.84,202.5
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,307.2,246.42
2016,12,4,8,45,642.5,56.0,3.05,11.5,219.5,345.59,280.37
2016,12,4,9,0,689.0,60.0,3.2,12.0,259.0,382.8,312.45
2016,12,4,9,15,719.5,63.5,3.3,12.5,294.5,413.92,338.74
2016,12,4,9,30,750.0,67.0,3.4,13.0,330.0,443.96,363.42
2016,12,4,9,45,632.0,94.5,3.5,13.5,329.5,425.95,348.76
2016,12,4,10,0,514.0,122.0,3.6,14.0,329.0,398.34,326.01
2016,12,4,10,15,517.5,130.0,3.55,14.0,350.0,411.14,336.2
2016,12,4,10,30,521.0,138.0,3.5,14.0,371.0,422.2,344.61
2016,12,4,10,45,571.5,130.5,3.5,14.0,395.5,442.13,360.33
2016,12,4,11,0,622.0,123.0,3.5,14.0,420.0,458.28,372.8
2016,12,4,11,15,712.5,107.0,3.55,14.0,454.5,483.99,392.86
2016,12,4,11,30,803.0,91.0,3.6,14.0,489.0,506.37,409.81
2016,12,4,11,45,807.5,90.0,3.65,14.5,492.5,497.38,400.9
2016,12,4,12,0,812.0,89.0,3.7,15.0,496.0,485.8,389.87
2016,12,4,12,15,694.5,116.0,3.9,15.0,462.5,441.94,354.18
2016,12,4,12,30,577.0,143.0,4.1,15.0,429.0,400.05,320.01
2016,12,4,12,45,519.0,154.0,4.3,15.0,407.0,369.54,294.81
2016,12,4,13,0,461.0,165.0,4.5,15.0,385.0,341.42,271.36
2016,12,4,13,15,397.0,170.0,4.6,15.0,354.0,307.14,242.99
2016,12,4,13,30,333.0,175.0,4.7,15.0,323.0,276.01,217.34
2016,12,4,13,45,301.0,168.5,4.8,15.0,296.5,247.17,193.14
2016,12,4,14,0,269.0,162.0,4.9,15.0,270.0,219.86,170.28
2016,12,4,14,15,335.0,140.0,4.8,14.5,264.0,203.53,153.49
2016,12,4,14,30,401.0,118.0,4.7,14.0,258.0,179.44,129.58
2016,12,4,14,45,363.5,114.0,4.65,14.0,230.5,151.51,106.75
2016,12,4,15,0,326.0,110.0,4.6,14.0,203.0,128.58,89.47
2016,12,4,15,15,292.5,96.5,4.4,13.5,171.0,98.34,67.92
2016,12,4,15,30,259.0,83.0,4.2,13.0,139.0,70.77,51.25
2016,12,4,15,45,225.5,67.0,4.05,13.0,108.0,53.39,41.56
2016,12,4,16,0,192.0,51.0,3.9,13.0,77.0,41.32,30.22
2016,12,4,16,15,96.0,36.0,3.85,12.5,49.0,29.61,18.01
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,19.52,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,14.5,4.05,9.5,14.5,13.98,5.04
2016,12,5,8,0,0.0,23.0,4.0,10.0,23.0,22.19,12.95
2016,12,5,8,15,0.0,32.0,4.0,10.0,32.0,30.89,20.75
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,39.6,28.5
2016,12,5,8,45,0.0,50.0,4.0,10.5,50.0,48.31,36.12
2016,12,5,9,0,0.0,59.0,4.0,11.0,59.0,57.04,43.64
2016,12,5,9,15,0.0,67.0,3.95,11.0,67.0,64.91,50.43
2016,12,5,9,30,0.0,75.0,3.9,11.0,75.0,72.78,57.13
2016,12,5,9,45,0.0,83.5,3.85,11.5,83.5,81.14,64.08
2016,12,5,10,0,0.0,92.0,3.8,12.0,92.0,89.48,70.94
2016,12,5,10,15,0.0,109.5,3.75,12.0,109.5,106.82,85.49
2016,12,5,10,30,0.0,127.0,3.7,12.0,127.0,124.11,99.88
2016,12,5,10,45,0.0,128.0,3.65,12.0,128.0,124.81,100.33
2016,12,5,11,0,0.0,129.0,3.6,12.0,129.0,125.55,100.85
2016,12,5,11,15,9.5,157.5,3.65,12.0,162.0,158.38,128.24
2016,12,5,11,30,19.0,186.0,3.7,12.0,195.0,190.85,155.05
2016,12,5,11,45,13.5,180.5,3.75,12.0,187.5,182.0,147.56
2016,12,5,12,0,8.0,175.0,3.8,12.0,180.0,173.35,140.36
2016,12,5,12,15,59.0,197.0,3.85,12.0,226.5,218.65,177.89
2016,12,5,12,30,110.0,219.0,3.9,12.0,273.0,260.08,211.52
2016,12,5,12,45,83.0,209.0,3.95,12.0,249.5,235.34,191.08
2016,12,5,13,0,56.0,199.0,4.0,12.0,226.0,211.83,171.86
2016,12,5,13,15,92.5,196.5,3.9,12.0,238.5,220.0,178.07
2016,12,5,13,30,129.0,194.0,3.8,12.0,251.0,224.87,181.11
2016,12,5,13,45,104.0,181.0,3.75,12.0,225.5,200.49,161.04
2016,12,5,14,0,79.0,168.0,3.7,12.0,200.0,176.93,141.85
2016,12,5,14,15,71.5,156.5,3.65,12.0,184.0,160.43,128.1
2016,12,5,14,30,64.0,145.0,3.6,12.0,168.0,144.37,114.73
2016,12,5,14,45,60.5,130.0,3.6,12.0,149.5,126.53,99.76
2016,12,5,15,0,57.0,115.0,3.6,12.0,131.0,108.96,85.11
2016,12,5,15,15,48.5,98.0,3.55,11.5,110.5,89.85,69.69
2016,12,5,15,30,40.0,81.0,3.5,11.0,90.0,71.63,55.17
2016,12,5,15,45,29.5,64.0,3.45,11.0,69.5,56.39,44.55
2016,12,5,16,0,19.0,47.0,3.4,11.0,49.0,42.19,31.23
2016,12,5,16,15,9.5,30.5,3.35,11.0,31.5,28.05,16.87
2016,12,5,16,30,0.0,14.0,3.3,11.0,14.0,13.51,0.0
2016,12,5,16,45,0.0,7.0,3.25,11.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,11.8,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,26.52,0.0
2016,12,6,7,45,168.5,33.0,5.1,8.0,55.0,103.22,68.35
2016,12,6,8,0,337.0,42.0,5.2,9.0,86.0,173.11,131.93
2016,12,6,8,15,388.0,52.5,5.25,9.0,120.5,212.86,169.05
2016,12,6,8,30,439.0,63.0,5.3,9.0,155.0,254.63,207.09
2016,12,6,8,45,472.5,71.5,5.4,9.5,189.0,288.5,237.69
2016,12,6,9,0,506.0,80.0,5.5,10.0,223.0,322.54,267.65
2016,12,6,9,15,535.0,85.0,5.4,10.0,254.0,350.67,292.4
2016,12,6,9,30,564.0,90.0,5.3,10.0,285.0,378.15,316.05
2016,12,6,9,45,573.5,98.0,5.25,10.5,312.0,398.26,332.49
2016,12,6,10,0,583.0,106.0,5.2,11.0,339.0,416.67,347.09
2016,12,6,10,15,626.5,102.5,5.15,11.0,367.0,438.69,365.2
2016,12,6,10,30,670.0,99.0,5.1,11.0,395.0,459.2,381.75
2016,12,6,10,45,690.0,98.5,5.1,11.5,414.5,468.77,388.47
2016,12,6,11,0,710.0,98.0,5.1,12.0,434.0,476.13,393.2
2016,12,6,11,15,658.0,116.0,5.05,12.0,432.5,463.17,381.59
2016,12,6,11,30,606.0,134.0,5.0,12.0,431.0,448.19,368.33
2016,12,6,11,45,738.5,106.0,5.0,12.0,471.0,477.23,391.21
2016,12,6,12,0,871.0,78.0,5.0,12.0,511.0,501.17,409.11
2016,12,6,12,15,869.0,77.5,5.0,12.0,507.0,483.72,393.31
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,463.78,375.28
2016,12,6,12,45,720.0,107.0,5.05,12.0,455.5,409.2,329.85
2016,12,6,13,0,573.0,137.0,5.1,12.0,408.0,359.73,288.8
2016,12,6,13,15,705.5,105.5,5.2,12.0,426.0,360.21,285.42
2016,12,6,13,30,838.0,74.0,5.3,12.0,444.0,353.04,274.06
2016,12,6,13,45,822.5,72.5,5.45,12.0,419.0,317.85,241.47
2016,12,6,14,0,807.0,71.0,5.6,12.0,394.0,281.87,207.9
2016,12,6,14,15,786.5,68.5,5.6,12.0,363.0,243.24,172.18
2016,12,6,14,30,766.0,66.0,5.6,12.0,332.0,204.68,137.01
2016,12,6,14,45,735.5,63.0,5.65,12.0,296.0,164.49,102.28
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,125.74,71.5
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,86.38,45.58
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,47.19,26.94
2016,12,6,15,45,545.0,44.5,5.3,11.0,141.0,32.12,23.0
2016,12,6,16,0,476.0,38.0,5.2,11.0,101.0,28.62,19.39
2016,12,6,16,15,238.0,34.0,5.05,10.5,65.5,26.5,15.65
2016,12,6,16,30,0.0,30.0,4.9,10.0,30.0,26.17,0.0
2016,12,6,16,45,0.0,15.0,4.8,9.5,15.0,14.74,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,7.0,11.0,10.81,0.0
2016,12,7,7,30,0.0,22.0,2.7,7.0,22.0,23.86,0.0
2016,12,7,7,45,160.0,31.0,2.7,7.0,51.5,97.62,63.19
2016,12,7,8,0,320.0,40.0,2.7,7.0,81.0,164.69,125.52
2016,12,7,8,15,363.5,52.0,2.7,7.0,115.0,202.57,161.03
2016,12,7,8,30,407.0,64.0,2.7,7.0,149.0,240.97,196.08
2016,12,7,8,45,436.0,74.0,2.75,7.5,181.5,273.33,225.18
2016,12,7,9,0,465.0,84.0,2.8,8.0,214.0,305.89,253.62
2016,12,7,9,15,488.0,91.0,2.9,8.0,244.0,332.19,276.76
2016,12,7,9,30,511.0,98.0,3.0,8.0,274.0,357.9,298.89
2016,12,7,9,45,305.5,133.0,3.2,8.5,241.0,295.34,246.7
2016,12,7,10,0,100.0,168.0,3.4,9.0,208.0,222.58,184.73
2016,12,7,10,15,288.0,156.5,3.4,9.0,281.0,314.25,262.23
2016,12,7,10,30,476.0,145.0,3.4,9.0,354.0,403.7,335.85
2016,12,7,10,45,307.0,176.5,3.4,9.5,313.5,343.61,284.64
2016,12,7,11,0,138.0,208.0,3.4,10.0,273.0,282.91,233.0
2016,12,7,11,15,69.0,164.0,3.55,10.0,196.5,197.59,162.25
2016,12,7,11,30,0.0,120.0,3.7,10.0,120.0,116.37,93.68
2016,12,7,11,45,0.0,127.5,3.9,10.0,127.5,123.56,99.81
2016,12,7,12,0,0.0,135.0,4.1,10.0,135.0,130.68,105.8
2016,12,7,12,15,23.0,169.0,4.3,10.0,180.0,173.95,142.19
2016,12,7,12,30,46.0,203.0,4.5,10.0,225.0,216.3,177.37
2016,12,7,12,45,23.0,119.0,4.7,10.0,130.0,124.69,100.76
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,33.8,23.5
2016,12,7,13,15,47.5,113.0,5.05,10.0,134.0,125.99,101.73
2016,12,7,13,30,95.0,191.0,5.2,10.0,233.0,211.4,172.49
2016,12,7,13,45,50.5,166.0,5.4,10.0,188.5,170.89,139.15
2016,12,7,14,0,6.0,141.0,5.6,10.0,144.0,135.13,110.17
2016,12,7,14,15,3.5,131.0,5.7,10.0,132.5,124.47,101.34
2016,12,7,14,30,1.0,121.0,5.8,10.0,121.0,113.98,92.6
2016,12,7,14,45,0.5,108.0,5.95,10.0,108.0,101.37,81.89
2016,12,7,15,0,0.0,95.0,6.1,10.0,95.0,88.83,71.14
2016,12,7,15,15,0.0,80.5,6.1,10.0,80.5,75.15,59.25
2016,12,7,15,30,0.0,66.0,6.1,10.0,66.0,61.57,47.32
2016,12,7,15,45,0.0,51.0,6.15,10.0,51.0,47.95,37.21
2016,12,7,16,0,0.0,36.0,6.2,10.0,36.0,34.35,24.48
2016,12,7,16,15,0.0,23.0,6.15,9.5,23.0,22.21,12.26
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.9,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,11.8,0.0
2016,12,8,7,45,11.5,28.0,7.15,13.5,29.5,34.31,18.45
2016,12,8,8,0,23.0,44.0,7.1,14.0,47.0,55.99,39.74
2016,12,8,8,15,35.5,60.5,6.95,14.0,67.0,78.5,59.57
2016,12,8,8,30,48.0,77.0,6.8,14.0,87.0,101.32,79.53
2016,12,8,8,45,55.5,93.5,6.7,14.0,107.5,122.43,97.94
2016,12,8,9,0,63.0,110.0,6.6,14.0,128.0,143.6,116.2
2016,12,8,9,15,68.5,124.5,6.45,14.0,146.5,161.58,131.55
2016,12,8,9,30,74.0,139.0,6.3,14.0,165.0,179.53,146.65
2016,12,8,9,45,40.5,140.0,6.15,14.5,154.5,163.37,132.64
2016,12,8,10,0,7.0,141.0,6.0,15.0,144.0,143.14,115.11
2016,12,8,10,15,49.0,164.5,5.85,15.0,186.0,191.91,155.84
2016,12,8,10,30,91.0,188.0,5.7,15.0,228.0,237.25,193.24
2016,12,8,10,45,51.0,178.5,5.55,15.0,201.5,205.39,166.42
2016,12,8,11,0,11.0,169.0,5.4,15.0,175.0,171.14,137.64
2016,12,8,11,15,40.0,189.5,5.15,15.0,209.5,208.48,168.46
2016,12,8,11,30,69.0,210.0,4.9,15.0,244.0,242.29,195.96
2016,12,8,11,45,69.0,212.0,4.7,15.0,246.0,242.28,195.63
2016,12,8,12,0,69.0,214.0,4.5,15.0,248.0,242.05,195.18
2016,12,8,12,15,66.0,211.0,4.35,15.0,243.5,235.34,189.52
2016,12,8,12,30,63.0,208.0,4.2,15.0,239.0,228.59,183.85
2016,12,8,12,45,101.0,208.0,4.1,15.0,256.5,241.85,194.31
2016,12,8,13,0,139.0,208.0,4.0,15.0,274.0,252.96,202.67
2016,12,8,13,15,105.0,197.5,3.95,15.0,246.0,225.39,180.26
2016,12,8,13,30,71.0,187.0,3.9,15.0,218.0,199.72,159.62
2016,12,8,13,45,39.5,165.0,3.9,15.0,182.5,166.66,133.06
2016,12,8,14,0,8.0,143.0,3.9,15.0,147.0,137.47,109.82
2016,12,8,14,15,5.5,132.5,3.8,15.0,135.0,126.26,100.72
2016,12,8,14,30,3.0,122.0,3.7,15.0,123.0,115.24,91.71
