Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,45,1.5,109.0,3.6,15.0,109.5,102.38,81.05
2016,12,8,15,0,0.0,96.0,3.5,15.0,96.0,89.68,70.43
2016,12,8,15,15,0.0,81.5,3.3,15.0,81.5,75.99,58.77
2016,12,8,15,30,0.0,67.0,3.1,15.0,67.0,62.38,47.06
2016,12,8,15,45,0.0,52.0,2.95,15.0,52.0,48.77,37.18
2016,12,8,16,0,0.0,37.0,2.8,15.0,37.0,35.2,24.71
2016,12,8,16,15,0.0,23.5,2.65,14.5,23.5,22.69,12.37
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,9.64,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.91,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.46,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.91,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,12.54,3.04
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,20.26,10.95
2016,12,9,8,15,0.0,30.5,2.95,14.0,30.5,29.44,19.08
2016,12,9,8,30,0.0,40.0,3.0,14.0,40.0,38.63,27.15
2016,12,9,8,45,0.0,49.0,3.15,14.5,49.0,47.34,34.67
2016,12,9,9,0,0.0,58.0,3.3,15.0,58.0,56.1,42.13
2016,12,9,9,15,0.0,66.5,3.3,15.0,66.5,64.48,49.26
2016,12,9,9,30,0.0,75.0,3.3,15.0,75.0,72.85,56.3
2016,12,9,9,45,172.0,111.0,3.35,15.5,178.5,205.1,167.24
2016,12,9,10,0,344.0,147.0,3.4,16.0,282.0,330.64,269.05
2016,12,9,10,15,282.0,166.0,3.4,16.0,281.5,320.6,260.08
2016,12,9,10,30,220.0,185.0,3.4,16.0,281.0,304.26,246.34
2016,12,9,10,45,243.0,190.5,3.4,16.0,301.0,324.5,262.41
2016,12,9,11,0,266.0,196.0,3.4,16.0,321.0,339.75,274.29
2016,12,9,11,15,330.0,190.5,3.35,16.0,348.5,363.69,293.21
2016,12,9,11,30,394.0,185.0,3.3,16.0,376.0,386.0,310.49
2016,12,9,11,45,403.5,184.5,3.25,16.5,382.0,386.76,309.73
2016,12,9,12,0,413.0,184.0,3.2,17.0,388.0,383.1,305.49
2016,12,9,12,15,422.0,180.5,3.15,16.5,388.0,374.73,298.6
2016,12,9,12,30,431.0,177.0,3.1,16.0,388.0,364.82,290.29
2016,12,9,12,45,355.5,186.5,3.1,16.0,358.0,329.44,261.53
2016,12,9,13,0,280.0,196.0,3.1,16.0,328.0,297.59,235.8
2016,12,9,13,15,279.0,188.0,3.0,16.0,315.5,279.85,220.68
2016,12,9,13,30,278.0,180.0,2.9,16.0,303.0,261.55,204.87
2016,12,9,13,45,183.0,174.0,2.85,16.0,253.0,217.09,169.97
2016,12,9,14,0,88.0,168.0,2.8,16.0,203.0,179.31,141.2
2016,12,9,14,15,85.5,155.0,2.75,16.0,187.0,162.38,127.14
2016,12,9,14,30,83.0,142.0,2.7,16.0,171.0,145.53,113.09
2016,12,9,14,45,78.5,127.0,2.7,16.0,152.0,126.84,97.64
2016,12,9,15,0,74.0,112.0,2.7,16.0,133.0,108.49,82.63
2016,12,9,15,15,66.0,96.0,2.55,15.5,113.0,89.51,67.67
2016,12,9,15,30,58.0,80.0,2.4,15.0,93.0,71.31,53.74
2016,12,9,15,45,46.0,63.5,2.3,15.0,72.0,56.03,43.52
2016,12,9,16,0,34.0,47.0,2.2,15.0,51.0,42.2,30.73
2016,12,9,16,15,17.0,31.0,2.2,15.0,33.0,28.45,16.92
2016,12,9,16,30,0.0,15.0,2.2,15.0,15.0,14.48,0.0
2016,12,9,16,45,0.0,7.5,2.2,15.0,7.5,7.37,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.86,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,4.82,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,4.82,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,4.82,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,38.63,27.21
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,72.52,55.78
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,48.79,35.71
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,25.1,15.65
2016,12,10,11,15,0.0,18.0,4.65,15.0,18.0,17.38,9.09
2016,12,10,11,30,0.0,10.0,4.4,15.0,10.0,9.65,2.53
2016,12,10,11,45,0.0,13.0,4.15,15.0,13.0,12.55,4.99
2016,12,10,12,0,0.0,16.0,3.9,15.0,16.0,15.45,7.45
2016,12,10,12,15,0.0,18.0,3.7,15.0,18.0,17.38,9.09
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,19.31,10.73
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,17.86,9.51
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,16.41,8.29
2016,12,10,13,15,0.0,58.0,3.1,15.0,58.0,56.05,41.86
2016,12,10,13,30,0.0,99.0,3.0,15.0,99.0,95.38,74.88
2016,12,10,13,45,0.0,90.0,2.95,15.0,90.0,86.76,67.72
2016,12,10,14,0,0.0,81.0,2.9,15.0,81.0,78.16,60.6
2016,12,10,14,15,0.0,74.5,2.85,14.5,74.5,71.94,55.56
2016,12,10,14,30,0.0,68.0,2.8,14.0,68.0,65.73,50.48
2016,12,10,14,45,0.0,60.5,2.8,14.0,60.5,58.47,44.35
2016,12,10,15,0,0.0,53.0,2.8,14.0,53.0,51.21,38.16
2016,12,10,15,15,0.0,45.0,2.9,14.0,45.0,43.46,31.48
2016,12,10,15,30,0.0,37.0,3.0,14.0,37.0,35.72,24.75
2016,12,10,15,45,0.0,28.5,3.1,14.0,28.5,27.51,18.66
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,19.29,11.08
2016,12,10,16,15,0.0,13.0,3.15,13.5,13.0,12.54,4.37
2016,12,10,16,30,0.0,6.0,3.1,13.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,3.1,13.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,6.39,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,12.78,0.0
2016,12,11,7,45,53.0,28.0,2.5,8.5,34.0,50.38,26.57
2016,12,11,8,0,106.0,43.0,2.5,9.0,55.0,91.06,67.37
2016,12,11,8,15,125.0,59.5,2.55,9.0,80.0,118.47,92.72
2016,12,11,8,30,144.0,76.0,2.6,9.0,105.0,146.42,117.86
2016,12,11,8,45,156.0,92.0,2.65,9.5,129.5,166.45,135.8
2016,12,11,9,0,168.0,108.0,2.7,10.0,154.0,191.36,157.37
2016,12,11,9,15,177.5,122.0,2.7,10.0,176.5,212.74,175.85
2016,12,11,9,30,187.0,136.0,2.7,10.0,199.0,233.91,193.8
2016,12,11,9,45,217.5,147.0,2.7,10.0,226.5,266.39,220.89
2016,12,11,10,0,248.0,158.0,2.7,10.0,254.0,294.05,243.68
2016,12,11,10,15,146.5,166.5,2.7,10.5,224.5,247.58,204.28
2016,12,11,10,30,45.0,175.0,2.7,11.0,195.0,199.86,163.59
2016,12,11,10,45,109.5,189.5,2.75,11.5,240.0,250.61,205.52
2016,12,11,11,0,174.0,204.0,2.8,12.0,285.0,296.87,242.82
2016,12,11,11,15,311.0,188.0,2.75,12.0,336.5,350.98,286.83
2016,12,11,11,30,448.0,172.0,2.7,12.0,388.0,402.5,327.76
2016,12,11,11,45,402.5,183.0,2.7,12.0,379.0,384.32,312.17
2016,12,11,12,0,357.0,194.0,2.7,12.0,370.0,363.67,294.95
2016,12,11,12,15,340.5,196.0,2.7,12.0,362.5,350.22,283.52
2016,12,11,12,30,324.0,198.0,2.7,12.0,355.0,336.27,271.6
2016,12,11,12,45,258.0,201.5,2.75,12.5,325.0,302.66,243.68
2016,12,11,13,0,192.0,205.0,2.8,13.0,295.0,271.07,217.68
2016,12,11,13,15,96.0,171.0,2.9,13.0,216.0,197.51,158.57
2016,12,11,13,30,0.0,137.0,3.0,13.0,137.0,131.05,105.13
2016,12,11,13,45,0.0,100.0,3.1,13.0,100.0,96.16,76.14
2016,12,11,14,0,0.0,63.0,3.2,13.0,63.0,60.89,46.43
2016,12,11,14,15,0.0,58.0,3.1,12.5,58.0,56.04,42.48
2016,12,11,14,30,0.0,53.0,3.0,12.0,53.0,51.2,38.47
2016,12,11,14,45,0.0,47.0,2.9,12.0,47.0,45.39,33.51
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,39.59,28.51
2016,12,11,15,15,0.0,35.0,2.6,11.5,35.0,33.79,23.52
2016,12,11,15,30,0.0,29.0,2.4,11.0,29.0,27.99,18.45
2016,12,11,15,45,0.0,22.5,2.25,11.0,22.5,21.71,13.77
2016,12,11,16,0,0.0,16.0,2.1,11.0,16.0,15.43,7.9
2016,12,11,16,15,0.0,10.0,2.05,10.5,10.0,9.64,2.17
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,2.7,8.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,2.7,8.0,18.0,17.69,0.0
2016,12,12,7,45,193.0,26.0,2.75,8.5,48.5,96.8,51.76
2016,12,12,8,0,386.0,34.0,2.8,9.0,79.0,176.32,130.44
2016,12,12,8,15,451.0,42.5,2.85,9.0,115.5,219.66,171.22
2016,12,12,8,30,516.0,51.0,2.9,9.0,152.0,265.89,212.93
2016,12,12,8,45,561.0,56.5,2.95,9.5,188.5,302.87,246.1
2016,12,12,9,0,606.0,62.0,3.0,10.0,225.0,340.5,278.91
2016,12,12,9,15,641.0,64.5,2.85,10.0,258.5,370.47,305.0
2016,12,12,9,30,676.0,67.0,2.7,10.0,292.0,399.87,329.89
2016,12,12,9,45,649.0,80.5,2.6,10.5,313.0,410.57,338.39
2016,12,12,10,0,622.0,94.0,2.5,11.0,334.0,418.12,343.89
2016,12,12,10,15,716.0,82.0,2.4,11.0,376.5,456.64,374.78
2016,12,12,10,30,810.0,70.0,2.3,11.0,419.0,493.72,403.78
2016,12,12,10,45,667.0,107.5,2.2,11.5,403.0,461.46,376.12
2016,12,12,11,0,524.0,145.0,2.1,12.0,387.0,422.61,343.55
2016,12,12,11,15,524.5,149.0,2.15,12.0,396.5,423.06,343.68
2016,12,12,11,30,525.0,153.0,2.2,12.0,406.0,421.75,342.05
2016,12,12,11,45,369.0,184.0,2.25,12.0,363.0,366.15,296.86
2016,12,12,12,0,213.0,215.0,2.3,12.0,320.0,313.55,254.05
2016,12,12,12,15,163.0,215.0,2.3,12.0,295.0,285.3,231.08
2016,12,12,12,30,113.0,215.0,2.3,12.0,270.0,258.33,209.08
2016,12,12,12,45,173.0,208.0,2.35,12.0,290.0,272.55,220.19
2016,12,12,13,0,233.0,201.0,2.4,12.0,310.0,283.55,228.04
2016,12,12,13,15,229.0,193.5,2.4,12.0,297.5,266.93,213.78
2016,12,12,13,30,225.0,186.0,2.4,12.0,285.0,249.99,199.24
2016,12,12,13,45,156.0,176.5,2.45,12.0,243.5,211.27,168.26
2016,12,12,14,0,87.0,167.0,2.5,12.0,202.0,178.29,142.48
2016,12,12,14,15,82.5,155.0,2.5,12.0,186.0,161.83,128.69
2016,12,12,14,30,78.0,143.0,2.5,12.0,170.0,145.56,115.03
2016,12,12,14,45,73.5,128.0,2.5,12.0,151.5,127.07,99.55
2016,12,12,15,0,69.0,113.0,2.5,12.0,133.0,108.93,84.49
2016,12,12,15,15,61.0,97.0,2.4,11.5,112.5,90.15,69.43
2016,12,12,15,30,53.0,81.0,2.3,11.0,92.0,72.15,55.33
2016,12,12,15,45,41.5,64.0,2.25,11.0,71.5,56.43,44.61
2016,12,12,16,0,30.0,47.0,2.2,11.0,51.0,42.25,31.34
2016,12,12,16,15,15.0,31.0,2.2,11.0,33.0,28.5,17.46
2016,12,12,16,30,0.0,15.0,2.2,11.0,15.0,14.48,0.0
2016,12,12,16,45,0.0,7.5,2.25,11.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,8.85,0.0
2016,12,13,7,45,20.5,24.5,1.3,10.5,27.0,32.46,13.51
2016,12,13,8,0,41.0,40.0,1.4,11.0,45.0,61.48,43.74
2016,12,13,8,15,60.0,57.0,1.4,11.0,67.0,87.63,67.13
2016,12,13,8,30,79.0,74.0,1.4,11.0,89.0,114.3,90.52
2016,12,13,8,45,90.0,90.5,1.4,11.5,111.5,137.69,110.81
2016,12,13,9,0,101.0,107.0,1.4,12.0,134.0,161.2,130.81
2016,12,13,9,15,109.0,121.5,1.3,12.0,154.5,181.08,147.64
2016,12,13,9,30,117.0,136.0,1.2,12.0,175.0,200.87,164.07
2016,12,13,9,45,70.5,141.5,1.1,12.5,166.0,179.65,146.03
2016,12,13,10,0,24.0,147.0,1.0,13.0,157.0,158.02,127.56
2016,12,13,10,15,195.0,154.0,1.0,13.0,237.5,258.41,210.53
2016,12,13,10,30,366.0,161.0,1.0,13.0,318.0,356.66,288.66
2016,12,13,10,45,467.5,147.0,1.05,13.5,357.0,397.58,319.76
2016,12,13,11,0,569.0,133.0,1.1,14.0,396.0,434.9,347.91
2016,12,13,11,15,302.0,163.0,1.15,14.0,303.0,320.57,257.42
2016,12,13,11,30,35.0,193.0,1.2,14.0,210.0,208.17,166.55
2016,12,13,11,45,50.5,201.0,1.25,14.0,226.0,222.28,178.37
2016,12,13,12,0,66.0,209.0,1.3,14.0,242.0,235.71,189.06
2016,12,13,12,15,33.0,172.5,1.35,14.0,189.0,182.87,146.33
2016,12,13,12,30,0.0,136.0,1.4,14.0,136.0,131.29,104.32
2016,12,13,12,45,39.5,168.5,1.45,14.0,187.5,178.76,143.27
2016,12,13,13,0,79.0,201.0,1.5,14.0,239.0,222.78,178.4
2016,12,13,13,15,177.0,190.5,1.5,14.0,270.0,245.2,194.87
2016,12,13,13,30,275.0,180.0,1.5,14.0,301.0,260.83,204.89
2016,12,13,13,45,137.5,131.5,1.55,14.0,192.0,165.41,129.58
2016,12,13,14,0,0.0,83.0,1.6,14.0,83.0,80.04,62.29
2016,12,13,14,15,0.0,76.0,1.65,14.0,76.0,73.35,56.85
2016,12,13,14,30,0.0,69.0,1.7,14.0,69.0,66.66,51.26
2016,12,13,14,45,0.0,61.5,1.8,14.0,61.5,59.44,45.17
2016,12,13,15,0,0.0,54.0,1.9,14.0,54.0,52.17,38.99
2016,12,13,15,15,0.0,45.5,1.8,13.5,45.5,43.95,31.98
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,35.72,24.88
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,27.51,18.78
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,19.29,11.18
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,12.54,4.51
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.91,0.0
2016,12,14,7,45,0.0,16.0,5.35,13.5,16.0,15.44,3.02
2016,12,14,8,0,0.0,27.0,5.5,14.0,27.0,26.07,15.37
2016,12,14,8,15,0.0,40.0,5.55,14.0,40.0,39.26,27.12
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,52.38,38.62
2016,12,14,8,45,0.0,66.5,5.65,14.0,66.5,65.93,50.41
2016,12,14,9,0,0.0,80.0,5.7,14.0,80.0,79.39,62.01
2016,12,14,9,15,0.0,92.5,5.7,14.0,92.5,91.72,72.53
2016,12,14,9,30,0.0,105.0,5.7,14.0,105.0,104.01,82.9
2016,12,14,9,45,0.0,115.0,5.75,14.5,115.0,113.65,90.78
2016,12,14,10,0,0.0,125.0,5.8,15.0,125.0,123.3,98.57
2016,12,14,10,15,4.5,139.5,5.8,15.0,141.5,139.81,112.25
2016,12,14,10,30,9.0,154.0,5.8,15.0,158.0,156.28,125.82
2016,12,14,10,45,62.0,178.0,5.8,15.0,206.5,210.51,170.96
2016,12,14,11,0,115.0,202.0,5.8,15.0,255.0,264.5,215.3
2016,12,14,11,15,61.0,184.5,5.75,15.0,212.5,214.1,173.38
2016,12,14,11,30,7.0,167.0,5.7,15.0,170.0,166.13,133.37
2016,12,14,11,45,3.5,152.5,5.7,15.0,154.0,149.74,119.8
2016,12,14,12,0,0.0,138.0,5.7,15.0,138.0,133.64,106.44
2016,12,14,12,15,10.5,161.0,5.65,15.0,166.0,160.47,128.68
2016,12,14,12,30,21.0,184.0,5.6,15.0,194.0,186.58,150.14
2016,12,14,12,45,10.5,139.0,5.55,15.0,144.0,138.33,110.34
2016,12,14,13,0,0.0,94.0,5.5,15.0,94.0,90.8,70.91
2016,12,14,13,15,11.0,130.5,5.5,15.0,135.5,129.36,103.05
2016,12,14,13,30,22.0,167.0,5.5,15.0,177.0,166.27,133.5
2016,12,14,13,45,14.5,154.5,5.55,15.0,161.0,151.04,121.05
2016,12,14,14,0,7.0,142.0,5.6,15.0,145.0,136.35,109.13
2016,12,14,14,15,4.0,131.5,5.55,15.0,133.5,125.08,99.93
2016,12,14,14,30,1.0,121.0,5.5,15.0,122.0,114.04,90.89
2016,12,14,14,45,0.5,108.5,5.45,15.0,109.0,101.87,80.74
2016,12,14,15,0,0.0,96.0,5.4,15.0,96.0,89.76,70.55
2016,12,14,15,15,0.0,81.0,5.3,14.5,81.0,75.66,58.64
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,61.67,46.67
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,48.43,37.06
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,35.26,24.91
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,23.18,13.04
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,10.61,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,5.41,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,3.37,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,5.78,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,8.67,1.58
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,11.57,4.14
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,14.95,7.09
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,18.33,10.03
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,21.22,12.54
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,24.12,15.02
2016,12,15,9,45,0.0,28.0,6.85,14.0,28.0,27.02,17.49
2016,12,15,10,0,0.0,31.0,6.7,14.0,31.0,29.93,19.94
2016,12,15,10,15,0.0,63.0,6.6,14.0,63.0,60.89,46.25
2016,12,15,10,30,0.0,95.0,6.5,14.0,95.0,92.25,72.68
2016,12,15,10,45,0.0,95.5,6.45,14.5,95.5,92.64,72.76
2016,12,15,11,0,0.0,96.0,6.4,15.0,96.0,93.05,72.88
2016,12,15,11,15,0.0,111.0,6.45,15.0,111.0,107.71,85.07
2016,12,15,11,30,0.0,126.0,6.5,15.0,126.0,122.3,97.17
2016,12,15,11,45,0.0,127.0,6.55,15.0,127.0,123.12,97.8
2016,12,15,12,0,0.0,128.0,6.6,15.0,128.0,123.93,98.46
2016,12,15,12,15,0.0,117.0,6.8,15.0,117.0,113.14,89.49
2016,12,15,12,30,0.0,106.0,7.0,15.0,106.0,102.44,80.6
2016,12,15,12,45,0.0,91.5,7.2,15.0,91.5,88.45,68.94
2016,12,15,13,0,0.0,77.0,7.4,15.0,77.0,74.46,57.26
2016,12,15,13,15,0.0,71.0,7.45,15.0,71.0,68.64,52.42
2016,12,15,13,30,0.0,65.0,7.5,15.0,65.0,62.83,47.58
2016,12,15,13,45,0.0,46.0,7.6,15.0,46.0,44.43,32.09
2016,12,15,14,0,0.0,27.0,7.7,15.0,27.0,26.06,16.54
2016,12,15,14,15,0.0,24.5,7.6,15.0,24.5,23.64,14.51
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,21.23,12.47
2016,12,15,14,45,0.0,20.0,7.45,15.0,20.0,19.29,10.83
2016,12,15,15,0,0.0,18.0,7.4,15.0,18.0,17.36,9.17
2016,12,15,15,15,0.0,15.0,7.2,15.0,15.0,14.46,6.67
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,11.57,4.16
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,9.16,2.41
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,6.74,0.18
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,14.74,0.0
2016,12,16,7,45,197.5,25.5,7.15,9.5,46.5,94.98,38.32
2016,12,16,8,0,395.0,36.0,7.2,10.0,78.0,178.56,130.0
2016,12,16,8,15,480.5,43.0,7.3,10.0,117.5,227.58,176.71
2016,12,16,8,30,566.0,50.0,7.4,10.0,157.0,280.46,224.64
2016,12,16,8,45,622.0,55.0,7.55,10.0,197.0,322.53,263.42
2016,12,16,9,0,678.0,60.0,7.7,10.0,237.0,365.67,302.38
2016,12,16,9,15,712.5,63.5,7.7,10.0,273.5,396.42,330.34
2016,12,16,9,30,747.0,67.0,7.7,10.0,310.0,428.39,358.58
2016,12,16,9,45,779.5,67.5,7.75,10.5,343.5,454.99,381.13
2016,12,16,10,0,812.0,68.0,7.8,11.0,377.0,480.01,401.81
2016,12,16,10,15,828.0,69.5,7.8,11.0,403.0,495.99,415.26
2016,12,16,10,30,844.0,71.0,7.8,11.0,429.0,509.57,426.4
2016,12,16,10,45,851.5,73.0,7.8,11.0,448.5,516.79,432.02
2016,12,16,11,0,859.0,75.0,7.8,11.0,468.0,521.28,435.16
2016,12,16,11,15,865.0,76.0,7.75,11.0,480.5,521.15,434.25
2016,12,16,11,30,871.0,77.0,7.7,11.0,493.0,518.21,430.82
2016,12,16,11,45,871.5,78.0,7.7,11.0,497.5,509.72,422.68
2016,12,16,12,0,872.0,79.0,7.7,11.0,502.0,498.51,412.06
2016,12,16,12,15,871.5,78.5,7.7,11.0,500.0,482.63,397.35
2016,12,16,12,30,871.0,78.0,7.7,11.0,498.0,464.19,380.2
2016,12,16,12,45,869.0,77.0,7.75,11.0,488.5,442.14,359.73
2016,12,16,13,0,867.0,76.0,7.8,11.0,479.0,417.76,336.87
2016,12,16,13,15,858.5,75.0,7.9,11.0,462.0,388.78,309.82
2016,12,16,13,30,850.0,74.0,8.0,11.0,445.0,358.1,280.84
2016,12,16,13,45,835.5,72.5,8.15,11.0,421.0,323.56,248.34
2016,12,16,14,0,821.0,71.0,8.3,11.0,397.0,288.08,214.72
2016,12,16,14,15,801.0,69.0,8.4,11.0,367.0,250.13,179.14
2016,12,16,14,30,781.0,67.0,8.5,11.0,337.0,212.11,143.97
2016,12,16,14,45,753.0,63.5,8.6,11.0,301.5,171.64,108.35
2016,12,16,15,0,725.0,60.0,8.7,11.0,266.0,132.3,76.28
2016,12,16,15,15,680.5,56.0,8.65,10.5,227.0,92.77,49.3
2016,12,16,15,30,636.0,52.0,8.6,10.0,188.0,53.22,29.1
2016,12,16,15,45,569.0,45.5,8.6,10.0,147.5,32.79,23.72
2016,12,16,16,0,502.0,39.0,8.6,10.0,107.0,29.28,20.12
2016,12,16,16,15,251.0,36.5,8.55,9.5,70.5,28.45,17.82
2016,12,16,16,30,0.0,34.0,8.5,9.0,34.0,29.3,0.0
2016,12,16,16,45,0.0,17.0,8.5,9.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,97.5,5.5,3.3,4.5,7.5,0.0,0.0
2016,12,17,7,30,195.0,11.0,3.2,5.0,15.0,58.75,0.0
2016,12,17,7,45,346.0,21.0,3.15,5.5,49.5,128.29,48.3
2016,12,17,8,0,497.0,31.0,3.1,6.0,84.0,201.13,146.55
2016,12,17,8,15,577.0,37.0,3.1,6.0,125.0,250.79,195.26
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,303.6,243.55
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,344.84,281.26
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,386.52,318.19
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,418.99,347.1
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,450.35,374.22
2016,12,17,9,45,838.0,60.5,3.05,7.5,356.0,474.71,394.25
2016,12,17,10,0,859.0,63.0,3.0,8.0,389.0,497.07,411.98
2016,12,17,10,15,873.5,64.5,3.0,8.0,415.5,512.82,424.82
2016,12,17,10,30,888.0,66.0,3.0,8.0,442.0,524.42,434.04
2016,12,17,10,45,896.5,67.5,3.05,8.5,462.0,532.07,439.13
2016,12,17,11,0,905.0,69.0,3.1,9.0,482.0,536.89,441.71
2016,12,17,11,15,910.5,69.5,3.15,9.0,494.5,536.22,440.55
2016,12,17,11,30,916.0,70.0,3.2,9.0,507.0,532.63,436.86
2016,12,17,11,45,916.5,70.5,3.25,9.5,512.0,523.64,427.88
2016,12,17,12,0,917.0,71.0,3.3,10.0,517.0,511.8,416.42
2016,12,17,12,15,916.0,71.0,3.3,10.0,514.5,495.95,402.14
2016,12,17,12,30,915.0,71.0,3.3,10.0,512.0,477.42,385.37
2016,12,17,12,45,905.5,72.0,3.3,10.0,501.0,453.69,364.08
2016,12,17,13,0,896.0,73.0,3.3,10.0,490.0,427.82,340.63
2016,12,17,13,15,887.0,72.0,3.3,10.0,472.5,396.92,312.64
2016,12,17,13,30,878.0,71.0,3.3,10.0,455.0,365.31,283.49
2016,12,17,13,45,864.0,69.5,3.3,10.0,430.5,330.11,250.98
2016,12,17,14,0,850.0,68.0,3.3,10.0,406.0,293.86,217.19
2016,12,17,14,15,830.0,66.0,3.25,10.0,375.0,254.9,181.17
2016,12,17,14,30,810.0,64.0,3.2,10.0,344.0,215.81,145.4
2016,12,17,14,45,780.0,61.0,3.2,10.0,308.0,174.35,109.27
2016,12,17,15,0,750.0,58.0,3.2,10.0,272.0,134.12,76.67
2016,12,17,15,15,706.5,54.0,3.1,9.5,232.5,93.54,48.88
2016,12,17,15,30,663.0,50.0,3.0,9.0,193.0,56.0,30.67
2016,12,17,15,45,592.5,44.0,2.9,9.0,151.5,34.43,25.35
2016,12,17,16,0,522.0,38.0,2.8,9.0,110.0,28.29,19.4
2016,12,17,16,15,401.0,29.0,2.8,8.5,72.5,22.23,12.88
2016,12,17,16,30,280.0,20.0,2.8,8.0,35.0,15.88,0.0
2016,12,17,16,45,140.0,10.0,2.85,8.0,17.5,9.83,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,18,7,15,97.0,5.5,4.4,3.0,7.0,0.0,0.0
2016,12,18,7,30,194.0,11.0,4.5,3.0,14.0,58.26,0.0
2016,12,18,7,45,349.0,20.0,4.6,3.5,48.0,127.55,43.18
2016,12,18,8,0,504.0,29.0,4.7,4.0,82.0,200.91,147.02
2016,12,18,8,15,585.0,35.0,4.75,4.5,123.5,250.81,196.66
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,304.07,245.71
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.5,345.75,284.47
2016,12,18,9,0,767.0,49.0,5.0,6.0,248.0,387.97,322.61
2016,12,18,9,15,799.5,52.0,4.9,6.0,286.0,421.17,352.69
2016,12,18,9,30,832.0,55.0,4.8,6.0,324.0,453.31,380.96
2016,12,18,9,45,851.5,58.0,4.75,6.5,357.0,477.82,401.57
2016,12,18,10,0,871.0,61.0,4.7,7.0,390.0,498.32,418.25
2016,12,18,10,15,886.0,62.5,4.55,7.0,417.5,514.67,431.54
2016,12,18,10,30,901.0,64.0,4.4,7.0,445.0,528.49,442.32
2016,12,18,10,45,911.0,65.0,4.25,7.5,465.5,536.51,447.26
2016,12,18,11,0,921.0,66.0,4.1,8.0,486.0,541.69,449.57
2016,12,18,11,15,927.0,66.5,4.05,8.0,499.0,541.35,448.38
2016,12,18,11,30,933.0,67.0,4.0,8.0,512.0,538.03,444.57
2016,12,18,11,45,935.5,67.5,3.95,8.5,517.5,529.98,435.98
2016,12,18,12,0,938.0,68.0,3.9,9.0,523.0,518.98,424.84
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.5,502.93,410.35
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,484.13,393.28
2016,12,18,12,45,931.5,67.5,4.05,9.5,508.0,460.69,371.42
2016,12,18,13,0,927.0,67.0,4.1,10.0,498.0,434.84,347.17
2016,12,18,13,15,918.5,66.0,4.2,10.0,480.5,404.76,319.75
2016,12,18,13,30,910.0,65.0,4.3,10.0,463.0,372.79,290.14
2016,12,18,13,45,896.5,63.5,4.4,10.0,438.0,337.08,256.97
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,300.17,222.34
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.5,260.98,185.7
2016,12,18,14,30,845.0,59.0,4.4,10.0,352.0,219.0,147.13
2016,12,18,14,45,816.5,56.5,4.4,10.0,315.5,176.86,110.04
2016,12,18,15,0,788.0,54.0,4.4,10.0,279.0,135.74,76.41
2016,12,18,15,15,747.0,50.0,4.25,9.5,239.0,93.64,47.25
2016,12,18,15,30,706.0,46.0,4.1,9.0,199.0,54.26,27.84
2016,12,18,15,45,640.5,41.0,4.0,8.5,157.0,31.45,22.72
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,28.87,20.01
2016,12,18,16,15,458.0,27.5,3.85,7.5,76.5,22.65,13.36
2016,12,18,16,30,341.0,19.0,3.8,7.0,38.0,16.17,0.0
2016,12,18,16,45,170.5,9.5,3.8,7.0,19.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
